"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"07/11/12 17:06:17","126.8385","37.6","215.42","87","60.0","36"
"07/11/12 17:11:18","126.8425","47.5","215.58","348","60.03","36"
"07/11/12 17:16:19","126.8464","54.4","215.23","366","60.0","35"
"07/11/12 17:21:18","126.8502","43.3","215.4","409","60.0","35"
"07/11/12 17:26:19","126.8539","39.1","214.38","113","60.03","35"
"07/11/12 17:31:19","126.857","33.6","214.55","152","60.03","35"
"07/11/12 17:36:19","126.8598","37.2","214.27","285","60.03","34"
"07/11/12 17:41:19","126.8625","35.0","213.55","115","60.03","34"
"07/11/12 17:46:19","126.8653","29.8","213.38","238","60.0","34"
"07/11/12 17:51:19","126.8679","28.4","213.85","164","60.03","34"
"07/11/12 17:56:18","126.8704","33.8","213.51","157","60.0","34"
"07/11/12 18:01:17","126.8726","31.3","213.08","95","60.0","33"
"07/11/12 18:06:19","126.8746","34.1","213.73","154","60.03","33"
"07/11/12 18:16:18","126.8778","23.8","213.2","138","60.03","33"
"07/11/12 18:21:18","126.8791","14.6","212.84","230","60.03","33"
"07/11/12 18:26:19","126.8801","14.4","213.69","23","60.0","33"
"07/11/12 18:31:18","126.881","15.8","213.79","13","60.03","32"
"07/11/12 18:36:18","126.8817","0.0","212.93","0","60.03","32"
"07/11/12 18:41:18","126.8823","12.7","213.76","0","60.03","32"
"07/11/12 18:46:19","126.8828","13.8","213.86","129","60.0","32"
"07/11/12 18:51:17","126.8834","0.0","213.44","0","60.07","32"
"07/11/12 18:56:19","126.8838","0.0","213.59","245","60.07","32"
"07/11/12 19:01:19","126.8843","0.0","212.95","0","60.03","32"
"07/11/12 19:06:17","126.8847","0.0","213.19","0","60.0","32"
"07/11/12 19:11:19","126.885","10.5","213.65","39","60.0","32"
"07/11/12 19:16:19","126.8854","13.4","213.0","216","60.03","32"
"07/11/12 19:21:19","126.8857","0.0","213.01","0","60.03","32"
"07/11/12 19:26:18","126.886","0.0","213.45","0","60.03","32"
"07/11/12 19:31:18","126.8862","14.7","213.37","57","60.03","32"
"07/11/12 19:36:19","126.8865","0.0","213.57","0","60.0","32"
"07/11/12 19:41:19","126.8867","0.0","214.15","0","60.03","32"
"07/11/12 19:46:19","126.8869","0.0","213.24","0","60.03","32"
"07/12/12 06:11:18","126.8879","0.0","213.85","0","60.03","23"
"07/12/12 06:16:18","126.8882","0.0","213.41","0","60.03","23"
"07/12/12 06:21:18","126.8885","0.0","214.29","0","60.03","24"
"07/12/12 06:26:19","126.8889","0.0","214.14","0","60.0","24"
"07/12/12 06:31:18","126.8893","13.7","213.77","9","60.0","24"
"07/12/12 06:36:18","126.8899","13.1","213.83","30","60.03","24"
"07/12/12 06:41:18","126.8905","7.9","214.01","0","60.03","25"
"07/12/12 06:46:19","126.8914","11.4","213.56","7","60.0","25"
"07/12/12 06:51:18","126.8923","10.8","213.81","2","60.03","26"
"07/12/12 06:56:19","126.8936","16.3","213.82","28","60.03","26"
"07/12/12 07:01:19","126.8949","21.1","213.81","14","60.0","26"
"07/12/12 07:06:18","126.8966","16.6","213.46","65","60.03","27"
"07/12/12 07:11:18","126.8983","33.4","213.93","71","60.07","27"
"07/12/12 07:16:19","126.9004","18.2","213.49","310","60.03","28"
"07/12/12 07:21:19","126.9027","28.3","212.86","139","60.03","28"
"07/12/12 07:26:19","126.9053","39.5","214.44","196","60.0","29"
"07/12/12 07:31:18","126.9081","33.6","213.51","215","60.03","29"
"07/12/12 07:36:18","126.9111","44.3","213.02","163","60.0","30"
"07/12/12 07:41:19","126.9144","50.8","213.56","230","60.0","30"
"07/12/12 07:46:19","126.918","54.3","214.41","412","60.0","31"
"07/12/12 07:51:18","126.9217","47.1","213.5","376","60.03","31"
"07/12/12 07:56:19","126.9256","52.7","214.55","103","60.03","31"
"07/12/12 08:01:18","126.9296","42.3","214.09","368","60.0","32"
"07/12/12 08:06:19","126.9335","58.5","214.56","136","60.03","32"
"07/12/12 08:11:18","126.9375","61.0","216.33","82","60.03","32"
"07/12/12 08:16:19","126.9417","48.6","215.9","229","60.03","33"
"07/12/12 08:21:19","126.9461","54.7","216.76","204","60.0","33"
"07/12/12 08:26:18","126.9508","71.3","217.62","351","60.0","34"
"07/12/12 08:31:19","126.9565","74.5","214.13","368","60.03","34"
"07/12/12 08:36:19","126.9624","76.8","215.54","381","60.03","35"
"07/12/12 08:41:18","126.9685","79.7","215.97","393","60.03","35"
"07/12/12 08:46:20","126.971","18.9","214.85","244","60.0","35"
"07/12/12 08:51:18","126.9725","13.7","216.08","156","60.07","35"
"07/12/12 08:56:20","126.978","88.2","216.34","421","60.03","36"
"07/12/12 09:01:18","126.9849","90.8","215.98","438","60.03","36"
"07/12/12 09:06:20","126.9921","93.9","217.86","446","60.0","36"
"07/12/12 09:11:20","126.9994","96.7","217.14","462","60.0","35"
"07/12/12 09:16:19","127.007","98.7","217.46","471","60.03","35"
"07/12/12 09:21:19","127.0148","100.6","217.49","477","60.03","36"
"07/12/12 09:26:18","127.0227","103.0","216.7","488","60.0","36"
"07/12/12 09:31:18","127.0307","105.2","216.37","497","60.0","37"
"07/12/12 09:36:18","127.039","108.2","216.03","513","60.03","36"
"07/12/12 09:41:18","127.0475","109.8","217.03","513","60.0","37"
"07/12/12 09:46:19","127.0562","112.1","217.97","522","60.0","37"
"07/12/12 09:51:19","127.065","114.7","217.04","539","60.03","37"
"07/12/12 09:56:19","127.074","116.3","214.64","551","60.0","38"
"07/12/12 10:01:19","127.0831","118.9","215.73","557","60.03","37"
"07/12/12 10:06:19","127.0925","120.5","214.72","568","60.0","37"
"07/12/12 10:11:20","127.1019","122.2","216.17","575","60.03","37"
"07/12/12 10:16:18","127.1114","123.5","216.59","572","60.0","37"
"07/12/12 10:21:19","127.1211","124.7","217.18","576","60.03","38"
"07/12/12 10:26:19","127.1308","126.2","217.29","585","60.0","38"
"07/12/12 10:31:19","127.1407","128.2","217.28","599","60.0","38"
"07/12/12 10:36:19","127.1508","130.2","217.72","602","60.03","38"
"07/12/12 10:41:18","127.1609","131.6","216.55","614","60.03","38"
"07/12/12 10:46:18","127.1712","131.7","215.8","610","60.03","38"
"07/12/12 10:51:19","127.1814","133.0","216.45","615","60.03","39"
"07/12/12 10:56:18","127.1918","134.0","216.13","621","60.03","39"
"07/12/12 11:01:19","127.2023","136.0","217.84","629","60.03","39"
"07/12/12 11:06:20","127.213","137.3","218.03","635","60.0","39"
"07/12/12 11:11:18","127.2236","137.1","218.43","628","60.0","40"
"07/12/12 11:16:18","127.2343","137.8","217.93","637","60.03","40"
"07/12/12 11:21:20","127.2451","138.9","218.81","639","60.03","41"
"07/12/12 11:26:19","127.256","140.5","221.46","635","60.0","41"
"07/12/12 11:31:18","127.2669","141.9","218.51","649","60.0","41"
"07/12/12 11:36:18","127.2779","141.7","217.93","651","60.0","41"
"07/12/12 11:41:19","127.289","141.4","217.89","648","60.03","42"
"07/12/12 11:46:19","127.3001","142.6","217.34","658","60.0","42"
"07/12/12 11:51:19","127.3112","143.1","216.79","662","60.0","42"
"07/12/12 11:56:18","127.3224","144.8","217.66","664","60.03","41"
"07/12/12 12:01:18","127.3336","144.9","216.48","671","60.03","41"
"07/12/12 12:06:19","127.345","145.5","217.32","661","60.03","42"
"07/12/12 12:11:19","127.3563","146.2","217.58","670","60.03","42"
"07/12/12 12:16:19","127.3677","146.7","217.8","669","60.0","42"
"07/12/12 12:21:18","127.3791","146.0","217.42","669","60.03","42"
"07/12/12 12:26:19","127.3906","146.4","216.57","672","60.03","43"
"07/12/12 12:31:19","127.4019","146.3","217.32","675","60.0","43"
"07/12/12 12:36:18","127.4133","145.5","216.99","670","60.03","43"
"07/12/12 12:41:19","127.4246","143.9","217.77","663","60.03","44"
"07/12/12 12:46:19","127.4359","146.2","215.76","677","60.0","44"
"07/12/12 12:51:19","127.4471","143.0","215.98","663","60.03","45"
"07/12/12 12:56:19","127.4584","146.0","216.8","670","60.03","44"
"07/12/12 13:01:20","127.4697","145.3","217.07","668","60.07","44"
"07/12/12 13:06:19","127.4811","146.0","216.4","671","60.0","44"
"07/12/12 13:11:18","127.4923","144.9","218.44","662","60.03","44"
"07/12/12 13:16:20","127.5036","142.9","217.38","658","60.0","44"
"07/12/12 13:21:19","127.5148","143.6","219.15","655","60.03","44"
"07/12/12 13:26:18","127.5259","143.3","218.32","656","60.0","44"
"07/12/12 13:31:19","127.5369","139.6","218.54","640","60.03","45"
"07/12/12 13:36:19","127.5479","141.4","217.73","649","60.0","45"
"07/12/12 13:41:19","127.5589","142.6","218.07","654","60.0","44"
"07/12/12 13:46:19","127.5699","140.8","218.36","647","60.03","43"
"07/12/12 13:51:20","127.5809","140.3","218.21","643","60.03","43"
"07/12/12 13:56:18","127.5917","138.5","217.2","640","60.0","43"
"07/12/12 14:01:20","127.6025","137.7","218.55","625","60.07","43"
"07/12/12 14:06:18","127.6131","134.0","219.01","617","60.0","44"
"07/12/12 14:11:20","127.6234","131.2","217.99","605","60.03","45"
"07/12/12 14:16:19","127.6336","131.2","217.96","605","60.03","45"
"07/12/12 14:21:19","127.6438","129.9","217.8","602","60.03","46"
"07/12/12 14:26:19","127.6538","126.4","218.05","584","60.03","47"
"07/12/12 14:31:19","127.6636","125.8","217.76","584","60.03","47"
"07/12/12 14:36:19","127.6734","124.4","217.39","580","60.03","48"
"07/12/12 14:41:19","127.6831","123.9","217.5","577","60.0","48"
"07/12/12 14:46:18","127.6927","123.5","217.4","577","60.03","48"
"07/12/12 14:51:18","127.7022","121.7","217.94","564","60.03","48"
"07/12/12 14:56:20","127.7117","120.8","216.56","562","60.03","48"
"07/12/12 15:01:19","127.7209","119.3","217.12","558","60.03","47"
"07/12/12 15:06:18","127.7303","119.9","217.03","558","60.03","47"
"07/12/12 15:11:18","127.7366","21.0","213.38","243","60.0","46"
"07/12/12 15:16:19","127.7429","126.8","216.47","591","60.0","46"
"07/12/12 15:21:18","127.7519","47.0","214.37","193","60.07","46"
"07/12/12 15:26:19","127.7546","34.9","212.84","264","60.03","44"
"07/12/12 15:31:20","127.7612","115.1","216.62","540","60.03","43"
"07/12/12 15:36:19","127.7665","29.4","213.35","67","60.03","42"
"07/12/12 15:41:18","127.7743","110.4","216.2","520","60.0","42"
"07/12/12 15:46:19","127.7811","110.0","215.63","519","60.03","42"
"07/12/12 15:51:19","127.7873","28.9","214.63","188","60.03","41"
"07/12/12 15:56:18","127.7924","105.0","216.27","496","60.03","41"
"07/12/12 16:01:19","127.7975","106.9","215.98","509","60.0","40"
"07/12/12 16:06:19","127.8041","98.4","216.64","470","60.03","40"
"07/12/12 16:11:19","127.8115","92.8","215.54","448","60.03","40"
"07/12/12 16:16:18","127.8186","90.5","216.14","436","60.03","40"
"07/12/12 16:21:20","127.8231","13.4","213.76","65","60.0","40"
"07/12/12 16:26:19","127.8276","89.2","215.35","430","60.03","40"
"07/12/12 16:31:18","127.8342","81.7","215.7","399","60.03","40"
"07/12/12 16:36:19","127.8405","79.2","215.52","388","60.03","40"
"07/12/12 16:41:18","127.8464","25.3","213.93","17","60.03","40"
"07/12/12 16:46:19","127.8482","13.1","212.55","16","60.03","39"
"07/12/12 16:51:18","127.8525","12.8","213.46","4","60.03","39"
"07/12/12 16:56:19","127.8557","13.0","213.9","126","60.03","38"
"07/12/12 17:01:19","127.8597","48.4","215.76","378","60.07","38"
"07/12/12 17:06:19","127.8639","64.6","214.91","234","60.0","38"
"07/12/12 17:11:20","127.8679","41.1","214.74","111","60.0","38"
"07/12/12 17:16:20","127.8718","58.1","213.86","110","60.0","38"
"07/12/12 17:21:19","127.8757","42.0","214.04","407","60.03","38"
"07/12/12 17:26:19","127.8796","54.3","214.58","403","60.03","38"
"07/12/12 17:31:20","127.8831","51.5","213.98","377","60.03","38"
"07/12/12 17:36:19","127.8865","43.5","214.41","189","60.03","37"
"07/12/12 17:41:19","127.8896","33.5","213.81","306","60.03","37"
"07/12/12 17:46:19","127.8925","31.0","213.54","303","60.03","37"
"07/12/12 17:51:19","127.895","30.7","214.09","120","60.03","37"
"07/12/12 17:56:19","127.8973","23.7","213.49","232","60.03","36"
"07/12/12 18:01:20","127.8994","35.1","213.85","99","60.03","36"
"07/12/12 18:06:19","127.9013","23.9","213.87","280","60.0","35"
"07/12/12 18:11:19","127.9029","29.1","213.22","82","60.03","35"
"07/12/12 18:16:19","127.9043","23.5","213.22","234","60.03","35"
"07/12/12 18:21:18","127.9055","14.1","213.37","18","60.03","34"
"07/12/12 18:26:19","127.9065","13.9","213.54","116","60.03","34"
"07/12/12 18:31:18","127.9073","11.4","213.33","1","60.03","34"
"07/12/12 18:36:20","127.9081","8.0","213.86","0","60.03","33"
"07/12/12 18:41:18","127.9086","3.6","212.56","0","60.03","33"
"07/12/12 18:46:18","127.9092","13.0","212.94","0","60.03","33"
"07/12/12 18:51:18","127.9098","0.0","213.59","0","60.0","32"
"07/12/12 18:56:18","127.9102","14.0","213.49","11","60.07","32"
"07/12/12 19:01:20","127.9107","14.4","213.12","4","60.0","32"
"07/12/12 19:06:20","127.9111","0.0","214.42","168","60.03","32"
"07/12/12 19:11:19","127.9114","0.0","214.19","0","60.07","32"
"07/12/12 19:16:19","127.9118","0.0","214.17","0","60.0","32"
"07/12/12 19:21:18","127.9121","14.4","214.1","55","60.0","32"
"07/12/12 19:26:18","127.9124","13.1","213.26","6","60.03","32"
"07/12/12 19:31:19","127.9126","0.0","213.23","0","60.03","32"
"07/12/12 19:41:18","127.9131","0.0","214.02","0","60.03","32"
"07/13/12 06:11:19","127.9142","14.4","214.11","1","60.03","24"
"07/13/12 06:16:20","127.9144","0.0","213.69","0","60.03","24"
"07/13/12 06:21:19","127.9147","10.7","213.85","4","60.03","24"
"07/13/12 06:26:20","127.9151","13.9","213.98","4","60.0","24"
"07/13/12 06:31:20","127.9155","9.3","213.42","0","60.03","24"
"07/13/12 06:41:19","127.9168","0.6","214.37","0","60.03","24"
"07/13/12 06:46:20","127.9176","12.9","214.22","12","60.03","24"
"07/13/12 06:51:19","127.9185","10.6","214.55","3","60.0","25"
"07/13/12 06:56:19","127.9197","16.0","214.13","18","60.03","25"
"07/13/12 07:01:20","127.9211","25.3","213.82","117","60.03","25"
"07/13/12 07:06:20","127.9226","12.8","214.73","181","60.0","25"
"07/13/12 07:11:19","127.9245","35.9","213.92","238","60.03","26"
"07/13/12 07:16:19","127.9265","32.4","215.05","223","60.0","26"
"07/13/12 07:21:20","127.9289","27.9","214.35","84","60.0","27"
"07/13/12 07:26:20","127.9314","30.1","213.93","100","60.0","27"
"07/13/12 07:31:20","127.9343","34.7","214.59","132","60.03","28"
"07/13/12 07:36:19","127.9374","45.8","214.83","159","60.0","28"
"07/13/12 07:41:20","127.9408","50.0","214.54","306","60.03","28"
"07/13/12 07:46:19","127.9443","51.7","215.4","256","60.0","29"
"07/13/12 07:51:20","127.9482","49.4","214.99","120","60.03","30"
"07/13/12 07:56:20","127.952","50.0","214.35","372","60.03","30"
"07/13/12 08:01:20","127.9559","55.7","214.23","87","60.0","31"
"07/13/12 08:06:20","127.9598","55.1","214.15","300","60.03","31"
"07/13/12 08:11:20","127.9638","43.2","214.73","384","60.03","32"
"07/13/12 08:16:20","127.9679","63.8","215.12","344","60.03","32"
"07/13/12 08:21:20","127.9723","62.2","216.35","391","60.0","33"
"07/13/12 08:26:20","127.977","72.0","216.18","359","60.0","33"
"07/13/12 08:31:20","127.9828","76.0","215.85","372","60.0","34"
"07/13/12 08:36:19","127.9888","79.8","216.45","391","60.0","34"
"07/13/12 08:41:20","127.9954","89.2","216.69","428","60.0","35"
"07/13/12 08:46:19","128.0022","95.3","216.47","459","60.03","35"
"07/13/12 08:51:19","128.0071","36.8","213.99","222","60.0","35"
"07/13/12 08:56:19","128.0103","25.5","214.1","201","60.0","35"
"07/13/12 09:01:19","128.0152","101.5","216.27","485","60.0","36"
"07/13/12 09:06:20","128.0226","90.0","215.79","433","60.0","36"
"07/13/12 09:11:20","128.0285","25.0","214.09","289","60.03","36"
"07/13/12 09:16:19","128.0343","98.7","216.29","470","60.0","37"
"07/13/12 09:21:19","128.042","99.1","215.92","474","60.0","37"
"07/13/12 09:26:19","128.0497","100.6","216.51","478","60.0","38"
"07/13/12 09:31:19","128.0577","102.8","215.03","493","60.0","38"
"07/13/12 09:36:19","128.0658","106.8","215.19","508","60.03","39"
"07/13/12 09:41:19","128.0742","109.0","215.71","517","60.03","39"
"07/13/12 09:46:19","128.0828","111.4","216.62","524","60.03","40"
"07/13/12 09:51:20","128.0916","115.2","216.54","541","60.03","41"
"07/13/12 09:56:19","128.1008","100.0","216.26","477","60.0","41"
"07/13/12 10:01:20","128.1068","61.0","214.43","200","60.0","41"
"07/13/12 10:06:19","128.112","98.5","215.54","473","60.0","40"
"07/13/12 10:11:20","128.1162","37.9","213.93","242","60.0","39"
"07/13/12 10:16:19","128.1239","131.2","215.82","610","60.03","40"
"07/13/12 10:21:19","128.1334","124.9","216.13","586","60.03","40"
"07/13/12 10:26:19","128.1431","124.7","216.83","580","60.03","41"
"07/13/12 10:31:19","128.1527","125.2","215.48","581","60.0","41"
"07/13/12 10:36:19","128.1624","126.2","215.63","589","60.0","42"
"07/13/12 10:41:20","128.1723","126.2","215.9","592","60.03","42"
"07/13/12 10:46:19","128.1822","128.7","217.43","593","60.03","43"
"07/13/12 10:51:19","128.1923","130.4","217.53","601","60.0","43"
"07/13/12 10:56:20","128.2025","132.1","216.81","613","60.03","43"
"07/13/12 11:01:20","128.2128","132.7","217.08","617","60.03","43"
"07/13/12 11:06:19","128.2231","134.5","217.26","620","60.03","44"
"07/13/12 11:11:20","128.2337","135.1","216.06","630","60.0","44"
"07/13/12 11:16:20","128.2442","135.3","216.89","628","60.03","44"
"07/13/12 11:21:20","128.2547","135.4","217.72","624","60.03","45"
"07/13/12 11:26:19","128.2653","137.5","216.95","635","60.03","45"
"07/13/12 11:31:19","128.2761","138.8","216.86","643","60.0","45"
"07/13/12 11:36:20","128.2869","139.0","216.92","639","60.0","45"
"07/13/12 11:41:19","128.2977","139.3","216.66","643","60.03","45"
"07/13/12 11:46:19","128.3086","140.0","217.23","647","60.0","45"
"07/13/12 11:56:19","128.3304","140.6","217.64","644","60.03","45"
"07/13/12 12:01:20","128.3414","140.2","217.76","642","60.03","46"
"07/13/12 12:06:20","128.3523","140.1","217.57","650","60.03","46"
"07/13/12 12:11:19","128.3632","141.7","217.6","652","60.03","46"
"07/13/12 12:16:20","128.3742","141.4","217.64","650","60.0","47"
"07/13/12 12:21:19","128.3852","141.0","217.28","651","60.03","47"
"07/13/12 12:26:20","128.3962","140.1","217.62","648","60.0","47"
"07/13/12 12:31:20","128.4072","141.6","216.12","651","60.0","47"
"07/13/12 12:36:20","128.4182","142.7","217.91","657","60.0","47"
"07/13/12 12:41:20","128.4293","142.0","216.61","653","60.03","48"
"07/13/12 12:46:19","128.4407","153.7","217.32","703","60.0","48"
"07/13/12 12:51:20","128.4503","138.7","217.54","642","60.03","48"
"07/13/12 12:56:19","128.4629","168.2","217.86","767","60.03","49"
"07/13/12 13:01:20","128.4726","94.6","216.13","453","60.03","48"
"07/13/12 13:06:20","128.4829","161.2","218.08","736","60.03","49"
"07/13/12 13:11:20","128.4922","65.1","214.98","329","60.03","48"
"07/13/12 13:16:19","128.4973","157.8","217.28","726","60.03","47"
"07/13/12 13:21:20","128.5036","47.7","214.58","360","60.03","46"
"07/13/12 13:26:19","128.5088","31.3","213.4","229","60.03","45"
"07/13/12 13:31:19","128.5119","42.6","214.05","252","60.03","43"
"07/13/12 13:36:19","128.5212","165.8","217.71","757","60.03","45"
"07/13/12 13:41:19","128.5306","153.7","217.78","704","60.03","45"
"07/13/12 13:46:20","128.5355","38.0","214.91","146","60.03","43"
"07/13/12 13:51:19","128.5394","51.6","215.76","361","60.03","43"
"07/13/12 13:56:20","128.5434","43.7","215.2","327","60.03","42"
"07/13/12 14:01:19","128.5464","41.1","214.9","287","60.03","41"
"07/13/12 14:06:20","128.5511","44.5","215.14","281","60.03","41"
"07/13/12 14:11:19","128.5587","80.3","215.9","397","60.03","41"
"07/13/12 14:16:19","128.5708","148.1","217.79","677","60.03","43"
"07/13/12 14:21:19","128.5819","140.3","217.54","644","60.03","43"
"07/13/12 14:26:19","128.5913","30.0","213.93","100","60.03","42"
"07/13/12 14:31:19","128.5942","43.7","215.14","281","60.03","41"
"07/13/12 14:36:19","128.6013","29.9","215.1","140","60.03","41"
"07/13/12 14:41:20","128.6111","131.9","216.79","612","60.03","41"
"07/13/12 14:46:20","128.6212","128.4","215.52","596","60.03","41"
"07/13/12 14:51:20","128.6311","127.1","216.44","595","60.0","41"
"07/13/12 14:56:20","128.6408","125.0","217.33","577","60.0","42"
"07/13/12 15:01:19","128.6504","122.1","215.82","571","60.03","42"
"07/13/12 15:06:19","128.6598","119.2","216.1","559","60.03","42"
"07/13/12 15:11:20","128.6678","68.9","215.33","346","60.0","42"
"07/13/12 15:16:20","128.6758","32.5","214.45","139","60.03","42"
"07/13/12 15:21:20","128.6799","121.2","216.78","565","60.0","42"
"07/13/12 15:26:19","128.689","30.7","214.15","136","60.03","42"
"07/13/12 15:31:19","128.691","14.8","213.44","18","60.03","41"
"07/13/12 15:36:20","128.6957","113.6","215.65","538","60.0","41"
"07/13/12 15:41:19","128.7043","105.7","215.94","501","60.0","41"
"07/13/12 15:46:19","128.7105","30.9","214.42","119","60.03","41"
"07/13/12 15:51:20","128.7152","34.6","213.78","109","60.0","40"
"07/13/12 15:56:20","128.7168","21.8","213.62","62","60.03","39"
"07/13/12 16:01:19","128.7234","102.0","216.67","484","60.03","40"
"07/13/12 16:06:20","128.7295","36.4","214.97","199","60.03","40"
"07/13/12 16:11:19","128.7331","97.3","216.92","464","60.03","40"
"07/13/12 16:16:20","128.7407","91.0","215.95","438","60.03","40"
"07/13/12 16:21:20","128.7468","88.1","215.58","428","60.03","40"
"07/13/12 16:26:19","128.7526","80.8","214.47","396","60.03","40"
"07/13/12 16:31:19","128.7591","83.3","215.88","405","60.03","40"
"07/13/12 16:36:19","128.7656","80.9","215.98","397","60.03","39"
"07/13/12 16:41:19","128.7717","79.0","216.71","384","60.0","39"
"07/13/12 16:46:20","128.7764","81.4","216.06","396","60.03","38"
"07/13/12 16:51:19","128.7821","79.4","215.91","386","60.03","38"
"07/13/12 16:56:19","128.7867","14.8","214.11","18","60.03","37"
"07/13/12 17:01:19","128.7898","67.0","216.78","338","60.07","37"
"07/13/12 17:06:20","128.7938","16.5","214.58","278","60.0","37"
"07/13/12 17:11:19","128.7975","59.3","215.67","348","60.03","37"
"07/13/12 17:16:20","128.799","11.2","213.62","6","60.0","36"
"07/13/12 17:21:20","128.8002","11.6","214.25","2","60.0","36"
"07/13/12 17:26:20","128.8011","14.1","214.63","63","60.07","35"
"07/13/12 17:31:19","128.8021","12.7","214.34","7","60.03","34"
"07/13/12 17:36:20","128.8032","6.9","214.82","157","60.0","33"
"07/13/12 17:41:20","128.804","11.7","214.31","80","60.03","32"
"07/13/12 17:46:20","128.8044","0.0","214.37","0","60.03","32"
"07/13/12 17:51:19","128.8049","7.8","213.99","135","60.03","31"
"07/13/12 18:16:20","128.8058","15.4","213.97","0","60.0","29"
"07/13/12 18:21:20","128.8066","10.3","213.6","174","60.03","29"
"07/13/12 18:26:20","128.8075","11.0","213.91","276","60.03","29"
"07/13/12 18:31:20","128.8087","15.5","214.51","85","60.03","29"
"07/13/12 18:36:21","128.8099","13.8","214.59","24","60.03","29"
"07/13/12 18:41:19","128.811","11.4","213.91","0","60.03","29"
"07/13/12 18:46:19","128.8119","16.2","213.99","146","60.03","29"
"07/13/12 18:51:19","128.8128","15.8","214.61","16","60.03","29"
"07/13/12 18:56:21","128.8137","13.6","214.42","27","60.07","29"
"07/13/12 19:01:19","128.8148","4.1","214.46","221","60.03","29"
"07/13/12 19:06:20","128.8156","0.0","214.29","0","60.03","29"
"07/13/12 19:11:19","128.8162","0.0","214.9","0","60.0","29"
"07/13/12 19:16:19","128.8167","15.2","213.22","22","60.03","29"
"07/13/12 19:21:19","128.8172","0.0","212.91","63","60.07","29"
"07/13/12 19:26:20","128.8176","0.0","213.92","0","60.03","29"
"07/13/12 19:31:19","128.8181","0.0","213.56","71","60.03","30"
"07/13/12 19:36:20","128.8186","0.0","213.95","0","60.0","30"
"07/13/12 19:41:19","128.8191","14.9","214.26","169","60.03","30"
"07/13/12 19:46:20","128.8194","10.7","214.1","2","60.03","31"
"07/14/12 06:31:20","128.8205","0.0","214.39","0","60.0","23"
"07/14/12 06:36:20","128.8209","14.5","214.7","1","60.03","23"
"07/14/12 06:41:20","128.8216","11.8","214.64","18","60.07","23"
"07/14/12 06:46:20","128.8225","15.5","213.73","4","60.03","23"
"07/14/12 06:51:20","128.8235","15.0","214.21","93","60.03","24"
"07/14/12 06:56:20","128.8246","24.3","213.53","97","60.03","24"
"07/14/12 07:01:20","128.8259","21.3","213.91","105","60.0","25"
"07/14/12 07:06:20","128.8276","23.3","213.72","259","60.0","25"
"07/14/12 07:11:21","128.8294","28.2","213.8","36","60.0","25"
"07/14/12 07:16:21","128.8314","25.6","214.09","234","60.03","26"
"07/14/12 07:21:19","128.8336","33.5","214.52","220","60.03","26"
"07/14/12 07:26:20","128.836","32.3","214.77","208","60.03","26"
"07/14/12 07:31:19","128.8387","31.2","214.37","97","60.0","26"
"07/14/12 07:36:19","128.8418","45.0","214.43","180","60.03","27"
"07/14/12 07:41:21","128.845","37.5","214.23","140","60.0","27"
"07/14/12 07:46:20","128.8485","51.9","213.95","355","60.03","27"
"07/14/12 07:51:19","128.8519","25.6","213.35","192","60.03","28"
"07/14/12 07:56:21","128.8554","50.4","214.34","172","60.03","28"
"07/14/12 08:01:19","128.8585","30.5","213.62","191","60.0","28"
"07/14/12 08:06:20","128.8629","57.6","215.48","352","60.0","28"
"07/14/12 08:11:19","128.8671","44.7","214.34","296","60.0","28"
"07/14/12 08:16:20","128.8722","77.0","215.44","380","60.03","29"
"07/14/12 08:21:19","128.8778","41.2","214.22","109","60.03","30"
"07/14/12 08:26:21","128.8833","76.2","214.94","376","60.0","30"
"07/14/12 08:31:19","128.8891","78.4","215.62","386","60.0","31"
"07/14/12 08:36:19","128.8947","43.6","214.09","282","60.0","31"
"07/14/12 08:41:20","128.9004","82.0","215.9","399","60.0","31"
"07/14/12 08:46:21","128.907","87.7","215.38","425","60.03","32"
"07/14/12 08:51:19","128.9133","91.2","215.58","439","60.0","32"
"07/14/12 08:56:19","128.9196","88.7","215.53","427","60.03","32"
"07/14/12 09:01:20","128.9255","51.1","213.93","166","60.0","32"
"07/14/12 09:06:19","128.9322","80.5","215.11","392","60.0","33"
"07/14/12 09:11:19","128.9388","95.3","215.86","457","60.0","33"
"07/14/12 09:16:21","128.946","98.7","215.27","473","59.96","34"
"07/14/12 09:21:20","128.9538","101.4","215.63","485","60.0","34"
"07/14/12 09:26:21","128.9618","105.6","215.44","499","60.03","35"
"07/14/12 09:31:20","128.9695","107.4","216.19","506","60.0","36"
"07/14/12 09:36:20","128.978","72.2","215.25","362","60.03","37"
"07/14/12 09:41:20","128.9854","128.8","217.99","591","60.0","37"
"07/14/12 09:46:20","128.9936","124.1","217.64","572","60.0","37"
"07/14/12 09:51:21","129.0004","127.9","217.89","592","60.03","37"
"07/14/12 09:56:19","129.0101","114.3","217.42","536","60.03","38"
"07/14/12 10:01:20","129.0175","137.6","217.69","636","60.03","37"
"07/14/12 10:06:21","129.0273","128.8","215.68","601","60.0","38"
"07/14/12 10:11:20","129.0333","43.7","214.19","399","60.0","36"
"07/14/12 10:16:20","129.038","70.4","215.55","350","60.0","36"
"07/14/12 10:21:20","129.0422","47.8","214.35","89","60.03","34"
"07/14/12 10:26:19","129.0479","124.7","217.05","577","60.0","34"
"07/14/12 10:31:20","129.0575","44.1","214.85","271","60.0","34"
"07/14/12 10:36:19","129.0661","138.0","217.13","635","60.0","34"
"07/14/12 10:41:20","129.0767","134.6","217.75","621","60.0","35"
"07/14/12 10:46:20","129.087","132.3","217.78","611","60.0","36"
"07/14/12 10:51:20","129.0973","131.6","216.77","614","60.03","38"
"07/14/12 10:56:19","129.1077","136.0","217.53","629","60.0","38"
"07/14/12 11:01:20","129.1184","141.1","218.03","650","60.03","40"
"07/14/12 11:06:19","129.1291","118.1","217.22","553","60.0","41"
"07/14/12 11:11:20","129.137","97.3","216.61","466","60.0","41"
"07/14/12 11:16:19","129.1435","138.1","217.18","639","60.03","39"
"07/14/12 11:21:20","129.1539","158.3","218.28","721","60.0","39"
"07/14/12 11:26:21","129.1665","152.4","218.42","696","60.03","40"
"07/14/12 11:31:20","129.1784","158.2","217.34","724","60.03","41"
"07/14/12 11:36:20","129.1883","89.2","215.99","430","60.0","41"
"07/14/12 11:41:20","129.198","162.0","217.5","739","60.03","41"
"07/14/12 11:46:20","129.21","157.0","217.75","716","60.0","41"
"07/14/12 11:51:20","129.2218","159.9","217.33","731","60.03","41"
"07/14/12 11:56:19","129.2312","160.9","218.19","733","60.03","41"
"07/14/12 12:01:21","129.2421","144.1","217.32","659","60.0","41"
"07/14/12 12:06:20","129.2526","132.2","216.4","612","60.03","40"
"07/14/12 12:11:20","129.2603","73.3","215.92","360","60.03","39"
"07/14/12 12:16:21","129.2661","58.6","215.69","130","60.0","38"
"07/14/12 12:21:21","129.2742","124.5","216.95","580","60.0","37"
"07/14/12 12:26:19","129.2835","159.5","217.63","730","60.0","37"
"07/14/12 12:31:21","129.2967","166.5","217.91","755","60.03","37"
"07/14/12 12:36:19","129.3093","156.1","217.66","715","60.0","37"
"07/14/12 12:41:20","129.3215","153.8","218.25","703","60.03","38"
"07/14/12 12:46:21","129.333","150.9","217.46","694","60.03","38"
"07/14/12 12:51:19","129.3449","154.6","217.2","711","60.03","38"
"07/14/12 12:56:20","129.3567","151.7","217.68","692","60.03","39"
"07/14/12 13:01:20","129.3686","152.3","216.49","700","60.0","39"
"07/14/12 13:06:21","129.3804","150.1","217.31","686","60.03","39"
"07/14/12 13:11:20","129.3917","135.5","216.78","630","60.03","39"
"07/14/12 13:16:20","129.4026","143.4","217.19","660","60.03","39"
"07/14/12 13:21:20","129.4136","142.9","216.87","657","60.0","39"
"07/14/12 13:26:20","129.4237","149.2","217.71","683","60.0","38"
"07/14/12 13:31:19","129.4353","148.7","217.66","682","60.0","38"
"07/14/12 13:36:20","129.4467","143.5","217.69","659","60.03","38"
"07/14/12 13:41:19","129.4578","147.2","217.6","676","60.03","38"
"07/14/12 13:46:21","129.4693","146.4","217.32","667","60.0","38"
"07/14/12 13:51:20","129.4805","143.4","217.69","659","60.03","38"
"07/14/12 13:56:19","129.4915","143.8","217.61","659","60.0","38"
"07/14/12 14:01:20","129.5027","143.7","217.49","662","60.03","38"
"07/14/12 14:06:21","129.513","121.5","216.64","567","60.0","38"
"07/14/12 14:11:20","129.5195","66.4","215.14","335","60.03","36"
"07/14/12 14:16:20","129.5275","101.3","215.97","481","60.03","36"
"07/14/12 14:21:19","129.5348","129.5","216.91","599","60.03","36"
"07/14/12 14:26:20","129.5441","116.7","216.12","549","60.03","36"
"07/14/12 14:31:20","129.5557","143.1","216.89","661","60.0","36"
"07/14/12 14:36:19","129.564","116.7","217.53","544","60.03","36"
"07/14/12 14:41:20","129.5734","143.8","217.63","660","60.0","37"
"07/14/12 14:46:21","129.584","133.4","216.27","619","60.03","36"
"07/14/12 14:51:19","129.5943","130.7","216.15","609","60.0","37"
"07/14/12 14:56:19","129.6045","130.3","217.35","603","60.0","36"
"07/14/12 15:01:20","129.6146","128.5","217.64","596","60.03","36"
"07/14/12 15:06:20","129.6245","125.5","216.96","585","60.03","37"
"07/14/12 15:11:19","129.6341","124.9","216.56","581","60.03","37"
"07/14/12 15:16:21","129.6438","121.6","216.54","571","60.03","37"
"07/14/12 15:21:21","129.6531","119.1","216.62","556","60.0","37"
"07/14/12 15:26:21","129.6622","114.8","216.44","540","60.03","37"
"07/14/12 15:31:21","129.6712","113.3","216.53","537","60.03","37"
"07/14/12 15:36:20","129.6799","110.7","216.49","519","60.0","38"
"07/14/12 15:41:21","129.6883","106.6","216.31","508","60.03","38"
"07/14/12 15:46:20","129.6966","107.5","216.22","506","60.0","38"
"07/14/12 15:51:20","129.7049","103.6","216.06","495","60.03","37"
"07/14/12 15:56:21","129.713","102.6","216.36","485","60.0","38"
"07/14/12 16:01:20","129.7209","100.7","216.46","483","60.03","37"
"07/14/12 16:06:21","129.7287","99.2","215.82","474","60.0","37"
"07/14/12 16:16:21","129.744","97.7","215.72","470","60.03","36"
"07/14/12 16:21:21","129.7511","43.0","214.42","290","60.0","36"
"07/14/12 16:26:20","129.7555","40.7","214.48","113","60.03","35"
"07/14/12 16:31:19","129.7588","37.7","214.52","97","60.0","34"
"07/14/12 16:36:20","129.763","48.1","215.18","103","60.0","34"
"07/14/12 16:41:20","129.7681","48.2","215.89","248","60.0","34"
"07/14/12 16:46:20","129.7736","70.4","215.82","352","60.03","34"
"07/14/12 16:51:21","129.7794","80.4","216.08","396","60.03","33"
"07/14/12 16:56:21","129.7852","72.4","215.57","358","60.03","33"
"07/14/12 17:01:19","129.7896","44.5","215.45","363","60.03","33"
"07/14/12 17:06:20","129.7944","70.7","215.97","353","60.0","33"
"07/14/12 17:11:20","129.7988","59.6","215.63","172","60.03","33"
"07/14/12 17:16:20","129.8031","64.3","215.83","292","60.0","33"
"07/14/12 17:21:19","129.8071","49.4","214.98","339","60.03","33"
"07/14/12 17:26:19","129.8109","53.0","215.76","168","60.03","33"
"07/14/12 17:31:20","129.814","36.5","215.32","280","60.03","33"
"07/14/12 17:36:20","129.8174","56.4","215.44","149","60.03","33"
"07/14/12 17:41:19","129.821","49.4","215.53","344","60.03","33"
"07/14/12 17:46:20","129.8248","41.1","215.39","257","60.07","33"
"07/14/12 17:51:19","129.8282","47.5","215.17","306","60.03","33"
"07/14/12 17:56:20","129.8314","33.6","215.72","306","60.03","33"
"07/14/12 18:01:20","129.8343","30.4","214.81","303","60.03","33"
"07/14/12 18:06:19","129.8369","34.4","214.63","140","60.0","32"
"07/14/12 18:11:21","129.8391","18.1","214.3","106","60.0","32"
"07/14/12 18:16:20","129.8411","18.2","213.74","313","60.07","32"
"07/14/12 18:21:21","129.8429","29.9","212.88","100","60.03","32"
"07/14/12 18:26:19","129.8446","12.2","213.48","28","60.0","32"
"07/14/12 18:31:20","129.8461","20.5","213.75","105","60.07","31"
"07/14/12 18:36:20","129.8475","14.0","213.97","187","60.03","31"
"07/14/12 18:41:20","129.8486","18.4","214.06","130","60.03","31"
"07/14/12 18:46:21","129.8496","11.5","214.48","1","60.0","31"
"07/14/12 18:51:20","129.8504","15.0","214.28","124","60.07","31"
"07/14/12 18:56:20","129.8511","10.7","213.91","28","60.07","31"
"07/14/12 19:01:19","129.8516","14.6","213.84","4","60.0","30"
"07/14/12 19:06:20","129.8522","0.0","213.73","206","60.03","30"
"07/14/12 19:11:20","129.8526","0.0","213.24","0","60.03","30"
"07/14/12 19:16:19","129.8531","7.5","213.25","0","60.03","30"
"07/14/12 19:21:20","129.8534","0.0","213.68","246","60.0","30"
"07/14/12 19:26:20","129.8538","0.0","212.93","1","60.03","30"
"07/14/12 19:31:20","129.854","0.0","213.22","0","60.0","30"
"07/14/12 19:36:20","129.8543","0.0","213.62","0","60.0","30"
"07/15/12 06:06:20","129.8551","0.0","214.02","0","60.03","22"
"07/15/12 06:11:21","129.8555","11.1","214.89","34","60.03","22"
"07/15/12 06:16:20","129.8558","10.4","214.2","2","60.03","22"
"07/15/12 06:21:21","129.8562","0.0","214.6","0","60.03","22"
"07/15/12 06:26:20","129.8566","0.0","214.53","0","60.03","22"
"07/15/12 06:31:20","129.8571","0.0","214.49","0","60.03","22"
"07/15/12 06:36:19","129.8577","12.3","214.01","6","60.03","23"
"07/15/12 06:41:20","129.8584","11.1","214.32","0","60.03","23"
"07/15/12 06:46:21","129.8593","13.2","214.19","92","60.03","23"
"07/15/12 06:51:20","129.8604","15.2","213.87","5","60.0","23"
"07/15/12 06:56:20","129.8616","12.9","214.55","287","60.03","24"
"07/15/12 07:01:20","129.8631","14.5","213.57","184","60.0","24"
"07/15/12 07:06:21","129.8647","20.5","214.29","125","60.03","24"
"07/15/12 07:11:19","129.8665","24.6","214.85","150","60.03","25"
"07/15/12 07:16:20","129.8685","30.7","214.83","93","60.0","25"
"07/15/12 07:21:21","129.8709","36.0","214.33","232","60.0","25"
"07/15/12 07:26:21","129.8734","31.8","212.96","296","60.03","26"
"07/15/12 07:31:19","129.8762","43.0","214.06","263","60.0","26"
"07/15/12 07:36:20","129.8793","40.0","213.89","350","60.0","26"
"07/15/12 07:41:20","129.8827","47.3","214.45","153","60.03","27"
"07/15/12 07:46:20","129.8862","50.9","214.86","392","60.0","27"
"07/15/12 07:51:20","129.89","55.7","215.14","326","60.03","27"
"07/15/12 07:56:21","129.8939","48.7","214.33","320","60.03","28"
"07/15/12 08:01:19","129.8979","41.1","213.95","228","60.0","29"
"07/15/12 08:06:21","129.9017","55.0","214.42","368","60.0","29"
"07/15/12 08:11:20","129.9057","62.2","214.02","281","60.0","30"
"07/15/12 08:16:21","129.9099","42.3","214.69","397","60.03","30"
"07/15/12 08:21:20","129.9142","54.6","213.8","133","60.0","31"
"07/15/12 08:26:20","129.9188","48.5","215.75","419","60.03","32"
"07/15/12 08:31:20","129.924","73.6","215.53","364","60.0","32"
"07/15/12 08:36:20","129.9298","76.4","216.4","375","60.0","32"
"07/15/12 08:41:20","129.9359","78.9","215.8","390","60.03","33"
"07/15/12 08:46:20","129.9421","80.9","215.53","397","60.03","34"
"07/15/12 08:51:20","129.9485","84.2","216.62","408","60.0","35"
"07/15/12 08:56:21","129.9549","87.5","215.92","425","60.03","36"
"07/15/12 09:01:21","129.9618","89.5","216.06","431","60.03","37"
"07/15/12 09:06:20","129.9686","89.9","216.24","436","60.0","38"
"07/15/12 09:11:20","129.9758","92.3","215.66","446","60.0","38"
"07/15/12 09:16:21","129.9831","94.8","216.26","454","60.0","39"
"07/15/12 09:21:20","129.9906","96.8","216.83","463","60.03","40"
"07/15/12 09:26:21","129.9982","98.9","216.73","472","60.03","41"
"07/15/12 09:31:21","130.006","101.7","217.15","483","60.0","42"
"07/15/12 09:36:21","130.014","104.2","216.86","489","60.0","42"
"07/15/12 09:41:21","130.0221","105.1","217.77","498","60.07","43"
"07/15/12 09:46:21","130.0304","108.6","217.32","511","60.03","43"
"07/15/12 09:51:20","130.0391","112.4","216.5","532","60.03","42"
"07/15/12 09:56:20","130.0478","113.5","216.51","536","60.03","42"
"07/15/12 10:01:21","130.0568","117.0","216.37","546","60.0","41"
"07/15/12 10:06:19","130.0659","119.1","217.46","557","60.03","41"
"07/15/12 10:11:20","130.0754","121.1","217.62","565","60.03","41"
"07/15/12 10:16:21","130.0849","125.6","218.12","582","60.0","41"
"07/15/12 10:21:20","130.0945","118.7","217.89","556","60.03","41"
"07/15/12 10:26:20","130.1042","130.3","218.15","599","60.03","42"
"07/15/12 10:31:21","130.1142","127.3","217.79","586","60.0","42"
"07/15/12 10:36:21","130.1241","126.6","217.96","585","60.0","43"
"07/15/12 10:41:20","130.1337","134.3","218.19","622","60.03","43"
"07/15/12 10:46:20","130.1442","136.8","217.94","629","60.0","44"
"07/15/12 10:51:21","130.1545","138.5","218.04","639","60.03","44"
"07/15/12 10:56:20","130.1648","132.9","218.69","607","60.0","44"
"07/15/12 11:01:20","130.1754","137.9","218.12","636","60.03","44"
"07/15/12 11:06:20","130.1847","68.0","215.82","360","60.0","44"
"07/15/12 11:11:21","130.1939","146.8","218.9","670","60.03","43"
"07/15/12 11:16:21","130.2047","47.8","216.28","433","60.03","43"
"07/15/12 11:21:20","130.2136","86.4","216.89","418","60.03","42"
"07/15/12 11:26:21","130.2235","134.1","218.07","619","60.03","42"
"07/15/12 11:31:21","130.2337","127.3","217.96","591","60.0","41"
"07/15/12 11:36:20","130.2442","135.4","218.49","622","60.0","42"
"07/15/12 11:41:21","130.2549","134.5","218.22","621","60.03","41"
"07/15/12 11:46:20","130.2655","148.2","218.01","680","60.0","41"
"07/15/12 11:51:20","130.275","165.7","218.74","752","60.0","41"
"07/15/12 11:56:21","130.286","155.2","217.92","706","60.03","41"
"07/15/12 12:06:20","130.3082","148.1","217.43","672","60.0","41"
"07/15/12 12:11:20","130.3199","150.0","217.03","688","60.03","41"
"07/15/12 12:16:21","130.3311","146.8","216.74","673","60.0","41"
"07/15/12 12:21:20","130.3423","146.2","217.9","666","60.0","42"
"07/15/12 12:26:20","130.3537","149.2","217.82","684","60.03","42"
"07/15/12 12:31:20","130.3648","144.4","217.46","664","60.03","42"
"07/15/12 12:36:20","130.3762","148.8","216.95","682","60.03","42"
"07/15/12 12:41:20","130.3865","132.6","216.17","618","60.0","42"
"07/15/12 12:46:20","130.3971","148.5","218.8","676","60.0","42"
"07/15/12 12:51:20","130.4086","149.3","218.35","681","60.0","43"
"07/15/12 12:56:21","130.4197","148.5","218.42","678","60.03","43"
"07/15/12 13:01:20","130.4286","97.6","216.84","464","60.03","42"
"07/15/12 13:06:20","130.4364","79.8","216.52","388","60.0","41"
"07/15/12 13:11:21","130.4437","125.6","217.41","581","60.03","41"
"07/15/12 13:16:21","130.4536","136.9","218.47","631","60.0","40"
"07/15/12 13:21:20","130.4633","118.4","217.22","555","60.0","40"
"07/15/12 13:26:21","130.4728","94.4","215.79","453","60.0","40"
"07/15/12 13:31:21","130.4827","131.4","217.14","604","60.03","40"
"07/15/12 13:36:20","130.4936","143.4","217.57","658","60.0","41"
"07/15/12 13:41:20","130.5031","124.4","216.11","582","60.0","41"
"07/15/12 13:46:21","130.5125","116.0","215.95","545","60.0","41"
"07/15/12 13:51:21","130.5222","126.7","216.48","589","60.03","42"
"07/15/12 13:56:20","130.532","142.8","216.38","663","60.03","42"
"07/15/12 14:01:20","130.5438","148.5","217.76","676","60.03","43"
"07/15/12 14:06:19","130.5541","144.3","217.31","663","60.03","43"
"07/15/12 14:11:21","130.5647","130.9","216.02","614","60.03","43"
"07/15/12 14:16:20","130.5745","93.4","214.94","447","60.0","43"
"07/15/12 14:21:20","130.5819","103.2","215.72","495","60.03","43"
"07/15/12 14:26:21","130.5891","109.3","215.47","519","60.07","43"
"07/15/12 14:31:20","130.5968","91.2","214.44","442","60.0","44"
"07/15/12 14:36:21","130.6076","148.4","216.79","679","60.0","46"
"07/15/12 14:41:21","130.616","92.5","214.88","450","60.03","45"
"07/15/12 14:46:20","130.6255","118.1","216.48","553","60.03","47"
"07/15/12 14:51:21","130.6326","48.2","214.38","137","60.0","46"
"07/15/12 14:56:21","130.6367","61.4","213.66","83","60.03","46"
"07/15/12 15:01:20","130.6434","113.4","215.85","534","60.03","46"
"07/15/12 15:06:21","130.6528","128.3","216.64","596","60.03","46"
"07/15/12 15:11:21","130.6633","133.4","216.13","619","60.0","47"
"07/15/12 15:16:20","130.6688","35.5","213.29","293","60.0","46"
"07/15/12 15:21:21","130.6731","35.0","214.07","315","60.0","45"
"07/15/12 15:26:20","130.6765","49.4","214.16","310","60.03","44"
"07/15/12 15:31:20","130.6799","42.1","214.4","182","60.0","43"
"07/15/12 15:36:21","130.6839","45.7","215.05","123","60.0","43"
"07/15/12 15:41:20","130.6891","58.1","214.02","153","60.0","42"
"07/15/12 15:46:21","130.6929","42.2","213.95","119","60.0","41"
"07/15/12 15:51:20","130.6971","77.7","215.59","379","60.0","40"
"07/15/12 15:56:20","130.7047","109.5","215.86","516","60.03","39"
"07/15/12 16:01:21","130.7131","110.2","216.1","519","60.03","39"
"07/15/12 16:06:21","130.7209","90.7","216.6","436","60.03","39"
"07/15/12 16:11:21","130.7278","77.0","214.76","381","60.0","39"
"07/15/12 16:16:21","130.735","91.1","215.31","436","60.0","40"
"07/15/12 16:21:21","130.7414","88.1","215.13","426","60.03","40"
"07/15/12 16:26:21","130.7485","86.8","215.41","421","60.0","39"
"07/15/12 16:31:20","130.7546","85.5","215.78","417","60.03","39"
"07/15/12 16:36:21","130.761","80.0","215.47","392","60.0","39"
"07/15/12 16:41:21","130.7671","76.9","214.78","379","60.03","39"
"07/15/12 16:46:20","130.7725","68.4","215.24","340","60.0","39"
"07/15/12 16:51:21","130.7781","72.8","215.96","365","60.03","39"
"07/15/12 16:56:20","130.7828","45.8","214.33","342","60.0","38"
"07/15/12 17:01:20","130.7869","47.6","215.49","363","60.03","38"
"07/15/12 17:06:20","130.7911","65.6","215.26","160","60.07","38"
"07/15/12 17:11:21","130.7947","39.3","214.37","164","60.03","38"
"07/15/12 17:16:21","130.7968","24.1","214.75","87","60.03","37"
"07/15/12 17:21:21","130.7991","26.3","215.08","63","60.03","36"
"07/15/12 17:26:21","130.8018","28.6","215.27","272","60.03","35"
"07/15/12 17:31:21","130.804","17.5","215.31","272","60.0","34"
"07/15/12 17:36:20","130.8056","21.0","214.92","129","60.0","33"
"07/15/12 17:41:21","130.8075","29.5","214.83","271","60.03","32"
"07/15/12 17:46:20","130.8094","23.5","215.21","103","60.0","32"
"07/15/12 17:51:21","130.8116","36.5","215.15","129","60.07","32"
"07/15/12 17:56:20","130.8137","22.5","213.64","262","60.0","32"
"07/15/12 18:01:20","130.8159","28.2","214.52","222","60.03","32"
"07/15/12 18:06:21","130.8179","30.2","213.35","270","60.03","31"
"07/15/12 18:11:20","130.8195","25.9","213.59","249","60.0","31"
"07/15/12 18:16:20","130.8208","17.2","213.58","20","60.03","31"
"07/15/12 18:21:20","130.8222","28.2","214.21","98","60.0","30"
"07/15/12 18:26:20","130.8237","27.0","213.36","235","60.03","30"
"07/15/12 18:31:20","130.8251","15.2","214.04","62","60.03","30"
"07/15/12 18:36:21","130.8262","13.8","213.88","102","60.03","30"
"07/15/12 18:41:20","130.8271","12.6","213.83","38","60.0","29"
"07/15/12 18:46:20","130.8279","0.0","213.85","124","60.03","29"
"07/15/12 18:51:20","130.8286","0.0","214.09","0","60.07","29"
"07/15/12 18:56:21","130.8291","4.8","213.51","0","60.03","29"
"07/15/12 19:01:21","130.8297","13.0","213.16","24","60.0","29"
"07/15/12 19:06:22","130.8301","14.3","213.91","0","60.0","28"
"07/15/12 19:11:20","130.8306","6.7","213.75","0","60.07","28"
"07/15/12 19:16:21","130.8311","0.0","214.11","23","60.0","28"
"07/15/12 19:21:21","130.8319","10.8","214.27","103","60.0","28"
"07/15/12 19:26:20","130.8327","15.4","213.79","210","60.07","28"
"07/15/12 19:31:21","130.8336","10.4","213.99","253","60.0","28"
"07/15/12 19:36:21","130.8342","7.7","214.16","0","60.03","28"
"07/15/12 19:41:20","130.8345","13.5","213.48","189","60.03","28"
"07/16/12 06:30:01","130.8354","0.0","213.53","143","60.0","23"
"07/16/12 06:35:01","130.8358","10.7","214.22","12","60.0","23"
"07/16/12 06:40:00","130.8363","0.0","214.36","0","60.07","23"
"07/16/12 06:45:01","130.8368","0.0","213.64","0","60.03","23"
"07/16/12 06:50:01","130.8371","12.9","213.07","1","60.07","23"
"07/16/12 06:55:00","130.8375","8.4","213.39","0","60.03","23"
"07/16/12 07:00:00","130.838","0.0","212.91","0","60.0","23"
"07/16/12 07:05:00","130.8385","0.0","213.03","0","60.0","23"
"07/16/12 07:10:00","130.8389","11.2","213.07","3","60.03","23"
"07/16/12 07:15:01","130.8393","13.5","213.76","69","60.03","23"
"07/16/12 07:20:02","130.8397","7.1","213.68","0","60.03","23"
"07/16/12 07:25:00","130.8401","12.5","213.23","130","60.0","23"
"07/16/12 07:30:00","130.8406","12.8","213.73","58","60.03","24"
"07/16/12 07:35:00","130.841","14.7","211.87","0","60.03","24"
"07/16/12 07:40:02","130.8415","14.8","212.07","27","60.07","24"
"07/16/12 07:45:00","130.8421","0.0","213.48","0","60.03","24"
"07/16/12 07:50:01","130.8426","0.0","213.2","148","60.0","24"
"07/16/12 07:55:00","130.8431","0.0","213.81","0","60.0","24"
"07/16/12 08:00:01","130.8436","0.0","213.93","0","60.03","24"
"07/16/12 08:05:01","130.8439","0.0","213.33","0","60.0","24"
"07/16/12 08:10:01","130.8442","0.0","213.13","0","60.03","24"
"07/16/12 08:15:01","130.8446","0.0","213.1","0","60.03","24"
"07/16/12 08:20:01","130.8451","0.0","213.4","0","60.03","24"
"07/16/12 08:25:01","130.8455","0.0","213.06","0","60.03","24"
"07/16/12 08:30:01","130.846","0.0","212.85","0","60.03","24"
"07/16/12 08:35:00","130.8465","10.9","211.23","1","60.0","24"
"07/16/12 08:40:00","130.847","12.7","212.81","2","60.0","24"
"07/16/12 08:45:01","130.8477","0.0","213.62","20","60.0","24"
"07/16/12 08:50:01","130.8484","11.4","212.21","32","60.0","24"
"07/16/12 08:55:01","130.849","0.0","212.44","0","60.0","24"
"07/16/12 09:00:02","130.8494","0.0","212.7","0","60.0","24"
"07/16/12 09:05:01","130.8499","0.0","212.76","0","60.0","24"
"07/16/12 09:10:00","130.851","31.6","214.03","37","60.0","25"
"07/16/12 09:15:00","130.8532","35.6","213.39","156","60.0","25"
"07/16/12 09:20:01","130.856","44.8","213.59","89","60.03","25"
"07/16/12 09:25:01","130.8593","46.5","212.85","109","59.96","26"
"07/16/12 09:30:00","130.8619","15.4","213.13","42","60.03","26"
"07/16/12 09:35:01","130.8634","14.4","212.28","19","60.0","26"
"07/16/12 09:40:00","130.865","12.2","214.06","228","60.03","26"
"07/16/12 09:45:01","130.8666","20.2","213.27","167","60.03","27"
"07/16/12 09:50:00","130.8678","8.5","213.34","2","60.03","27"
"07/16/12 09:55:00","130.8686","13.6","213.66","126","60.03","26"
"07/16/12 10:00:02","130.8692","14.5","213.38","30","60.03","26"
"07/16/12 10:05:01","130.8699","12.1","213.56","22","60.0","26"
"07/16/12 10:10:01","130.8706","14.0","213.4","49","60.03","26"
"07/16/12 10:15:01","130.8713","0.0","212.62","135","60.03","26"
"07/16/12 10:20:01","130.8718","14.4","213.03","0","60.03","25"
"07/16/12 10:25:01","130.8723","5.4","213.02","225","60.0","25"
"07/16/12 10:30:01","130.8728","0.0","213.4","0","60.0","25"
"07/16/12 10:35:02","130.8732","0.0","213.01","0","60.0","25"
"07/16/12 10:40:00","130.8735","14.0","212.7","50","60.03","25"
"07/16/12 10:45:01","130.8739","14.9","212.73","69","60.0","25"
"07/16/12 10:50:00","130.8744","0.0","212.62","0","60.03","25"
"07/16/12 10:55:00","130.8748","0.0","212.99","0","60.03","25"
"07/16/12 11:00:00","130.8753","0.0","213.51","0","60.07","25"
"07/16/12 11:05:01","130.8758","12.7","212.93","153","60.03","25"
"07/16/12 11:10:00","130.8762","0.0","212.7","0","60.0","25"
"07/16/12 11:15:01","130.8764","0.0","212.74","0","60.03","25"
"07/16/12 11:20:00","130.8766","0.0","212.33","0","60.03","25"
"07/16/12 11:25:00","130.8769","0.0","213.47","0","60.03","25"
"07/16/12 11:30:01","130.8771","14.2","212.54","10","60.0","25"
"07/16/12 11:35:02","130.8776","8.0","212.25","0","60.0","25"
"07/16/12 11:40:01","130.8784","17.3","212.16","79","60.0","25"
