"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"07/16/12 11:45:00","130.8797","0.0","210.16","417","60.0","25"
"07/16/12 11:50:00","130.8797","0.0","211.83","0","60.07","24"
"07/16/12 11:55:00","130.8819","14.4","212.86","25","60.03","25"
"07/16/12 12:00:01","130.8836","11.0","212.08","120","60.03","25"
"07/16/12 12:10:02","130.8873","22.4","213.68","29","60.0","26"
"07/16/12 12:15:01","130.8887","11.4","212.59","1","60.03","26"
"07/16/12 12:20:01","130.8895","24.4","212.45","270","60.0","26"
"07/16/12 12:25:00","130.891","15.9","212.35","41","60.03","26"
"07/16/12 12:30:01","130.8927","23.8","213.17","201","60.0","26"
"07/16/12 12:35:02","130.8946","31.0","213.05","159","60.03","26"
"07/16/12 12:40:00","130.8957","15.3","212.74","7","60.03","26"
"07/16/12 12:45:00","130.8969","30.8","213.22","109","60.0","26"
"07/16/12 12:50:01","130.8987","36.6","213.81","161","60.07","27"
"07/16/12 12:55:01","130.901","40.4","214.54","275","60.03","27"
"07/16/12 13:00:00","130.9049","156.3","218.09","716","60.03","28"
"07/16/12 13:05:00","130.9172","97.5","215.8","464","60.03","31"
"07/16/12 13:10:01","130.9259","71.6","214.97","325","60.03","31"
"07/16/12 13:15:00","130.9343","81.5","214.44","396","60.0","32"
"07/16/12 13:20:00","130.9394","139.2","216.09","636","60.0","33"
"07/16/12 13:25:01","130.949","153.1","215.94","704","60.0","34"
"07/16/12 13:30:00","130.9604","145.7","216.95","672","60.03","36"
"07/16/12 13:35:00","130.9719","143.4","216.56","657","60.03","38"
"07/16/12 13:40:01","130.9828","152.7","217.11","702","60.03","39"
"07/16/12 13:45:00","130.9917","144.6","215.39","669","60.03","39"
"07/16/12 13:50:01","131.0023","111.4","214.63","531","60.0","41"
"07/16/12 13:55:01","131.0112","148.5","216.57","685","60.03","42"
"07/16/12 14:00:00","131.0213","72.0","213.8","360","60.07","42"
"07/16/12 14:05:00","131.0254","39.4","213.23","354","60.03","41"
"07/16/12 14:10:00","131.0294","51.5","213.67","143","60.0","41"
"07/16/12 14:15:01","131.0337","99.6","215.0","475","60.0","40"
"07/16/12 14:20:00","131.0375","47.4","213.68","279","60.0","40"
"07/16/12 14:25:01","131.0416","60.1","214.14","338","60.0","40"
"07/16/12 14:30:01","131.0454","36.6","213.73","125","60.0","39"
"07/16/12 14:35:01","131.0495","69.3","214.55","251","60.03","39"
"07/16/12 14:40:00","131.0533","44.7","214.39","152","60.03","39"
"07/16/12 14:45:01","131.0583","119.3","216.15","566","60.0","39"
"07/16/12 14:50:00","131.0628","74.4","215.46","371","60.0","39"
"07/16/12 14:55:01","131.0697","60.1","214.33","420","60.0","40"
"07/16/12 15:00:02","131.074","108.3","215.27","508","60.0","39"
"07/16/12 15:05:01","131.0795","46.7","214.18","293","60.03","39"
"07/16/12 15:10:02","131.0865","67.3","213.93","339","60.03","41"
"07/16/12 15:15:02","131.0932","95.7","214.83","462","60.03","41"
"07/16/12 15:20:00","131.1011","124.5","215.32","586","60.0","42"
"07/16/12 15:25:01","131.1106","129.4","216.17","603","60.0","42"
"07/16/12 15:30:01","131.1176","108.2","215.84","513","60.03","42"
"07/16/12 15:35:00","131.1246","74.6","214.71","372","60.03","42"
"07/16/12 15:40:00","131.1298","119.0","215.57","562","60.03","42"
"07/16/12 15:45:02","131.1354","70.8","213.53","401","60.03","41"
"07/16/12 15:50:00","131.1432","102.9","215.04","494","60.03","42"
"07/16/12 15:55:01","131.151","96.7","214.93","466","60.03","42"
"07/16/12 16:00:00","131.1585","99.1","214.75","471","60.03","42"
"07/16/12 16:05:01","131.1658","92.3","215.4","449","60.03","41"
"07/16/12 16:10:01","131.1727","82.0","215.11","397","60.0","41"
"07/16/12 16:15:00","131.1776","90.6","214.34","439","60.0","40"
"07/16/12 16:20:01","131.1838","86.3","214.52","417","60.0","39"
"07/16/12 16:25:01","131.1903","81.7","214.93","398","59.96","39"
"07/16/12 16:30:00","131.1965","78.0","214.5","385","60.03","38"
"07/16/12 16:35:02","131.2025","74.4","214.68","371","60.03","38"
"07/16/12 16:40:00","131.2081","65.3","215.23","329","60.0","38"
"07/16/12 16:45:01","131.2135","68.8","215.63","346","60.0","38"
"07/16/12 16:50:01","131.2188","65.9","215.14","330","60.03","37"
"07/16/12 16:55:01","131.2235","63.6","215.35","323","60.0","37"
"07/16/12 17:00:01","131.2283","46.2","215.49","377","60.0","37"
"07/16/12 17:05:00","131.2323","49.3","213.48","94","60.03","37"
"07/16/12 17:10:01","131.2362","56.2","213.41","103","60.03","37"
"07/16/12 17:15:01","131.2402","47.3","213.72","160","60.03","37"
"07/16/12 17:20:01","131.2441","56.2","212.93","80","60.03","36"
"07/16/12 17:25:01","131.2479","47.1","213.43","211","60.03","35"
"07/16/12 17:30:01","131.2514","50.4","212.79","368","60.03","35"
"07/16/12 17:35:01","131.2547","46.2","213.09","213","60.03","34"
"07/16/12 17:40:01","131.2578","41.8","212.7","202","60.03","34"
"07/16/12 17:45:00","131.2606","40.1","213.01","76","60.03","34"
"07/16/12 17:50:00","131.2632","36.5","212.54","251","60.03","34"
"07/16/12 17:55:02","131.2655","32.5","211.94","250","60.03","33"
"07/16/12 18:00:01","131.2677","15.4","212.44","18","60.07","33"
"07/16/12 18:05:01","131.2696","34.0","212.1","120","60.0","33"
"07/16/12 18:10:00","131.2713","19.3","211.87","254","60.0","33"
"07/16/12 18:15:01","131.2727","13.0","212.73","258","60.03","33"
"07/16/12 18:20:02","131.274","12.1","212.05","58","60.07","33"
"07/16/12 18:25:02","131.2751","12.4","212.79","1","60.03","32"
"07/16/12 18:30:01","131.2759","16.4","212.6","0","60.03","32"
"07/16/12 18:35:02","131.2767","8.1","212.56","0","60.03","32"
"07/16/12 18:40:02","131.2774","14.7","212.0","0","60.03","32"
"07/16/12 18:45:01","131.278","0.0","212.27","0","60.03","32"
"07/16/12 18:50:01","131.2785","11.5","212.05","9","60.07","32"
"07/16/12 18:55:02","131.279","11.4","212.49","0","60.03","31"
"07/16/12 19:00:02","131.2793","14.2","212.38","0","60.0","31"
"07/16/12 19:05:01","131.2795","0.0","212.91","0","60.03","31"
"07/16/12 19:10:01","131.2798","14.5","212.45","1","60.03","31"
"07/16/12 19:15:02","131.28","0.0","212.54","1","60.03","31"
"07/16/12 19:20:02","131.2803","0.0","212.71","0","60.07","31"
"07/16/12 19:25:01","131.2805","0.0","213.01","0","60.0","30"
"07/16/12 19:30:01","131.2808","0.0","212.06","0","60.03","30"
"07/16/12 19:35:01","131.281","0.0","212.52","0","60.0","30"
"07/16/12 19:40:01","131.2812","6.6","212.95","0","60.03","30"
"07/16/12 19:45:01","131.2815","12.5","212.91","27","60.0","30"
"07/16/12 19:50:01","131.2818","0.0","213.46","0","60.03","30"
"07/16/12 19:55:01","131.2821","14.1","212.29","14","60.03","30"
"07/17/12 06:15:01","131.2829","0.0","213.63","0","60.03","21"
"07/17/12 06:20:01","131.2833","0.0","214.25","0","60.03","22"
"07/17/12 06:25:01","131.2836","13.9","214.19","103","60.03","22"
"07/17/12 06:30:01","131.284","13.9","214.04","9","60.03","22"
"07/17/12 06:35:01","131.2845","6.0","213.5","0","60.03","22"
"07/17/12 06:40:01","131.2853","13.2","213.72","0","60.03","22"
"07/17/12 06:45:00","131.2857","0.0","213.69","0","60.0","22"
"07/17/12 07:00:00","131.2862","0.0","213.38","0","60.0","23"
"07/17/12 07:05:02","131.2864","0.0","213.52","0","60.0","23"
"07/17/12 07:10:00","131.2867","0.0","213.57","0","60.03","23"
"07/17/12 07:15:01","131.2871","13.3","212.87","37","60.03","23"
"07/17/12 07:20:00","131.2876","0.0","212.54","92","60.0","23"
"07/17/12 07:25:01","131.2881","11.6","213.94","7","60.03","23"
"07/17/12 07:30:01","131.2886","0.0","213.72","0","60.0","23"
"07/17/12 07:35:02","131.289","12.5","213.82","66","60.03","23"
"07/17/12 07:40:00","131.2896","0.0","213.72","85","60.03","23"
"07/17/12 07:45:01","131.2902","12.3","213.68","0","60.03","23"
"07/17/12 07:50:01","131.2911","6.4","213.93","268","60.03","23"
"07/17/12 07:55:01","131.2921","3.2","214.12","264","60.03","23"
"07/17/12 08:00:02","131.2933","20.9","213.89","211","60.03","23"
"07/17/12 08:05:02","131.2941","16.2","213.57","56","60.0","23"
"07/17/12 08:10:00","131.2951","11.1","213.01","25","60.03","23"
"07/17/12 08:15:01","131.2963","18.8","212.9","101","60.03","24"
"07/17/12 08:20:00","131.2977","12.3","212.85","9","60.0","24"
"07/17/12 08:25:01","131.2996","39.8","213.15","127","60.03","24"
"07/17/12 08:30:02","131.3031","42.1","214.82","171","60.0","24"
"07/17/12 08:35:00","131.3084","75.6","215.46","373","60.03","25"
"07/17/12 08:40:02","131.3122","27.9","213.76","256","60.03","25"
"07/17/12 08:45:00","131.315","44.1","213.78","339","60.03","25"
"07/17/12 08:50:02","131.3187","40.1","214.46","136","60.03","26"
"07/17/12 08:55:00","131.3225","57.9","214.28","149","60.03","26"
"07/17/12 09:00:01","131.3265","41.0","214.22","368","60.03","26"
"07/17/12 09:05:01","131.3301","48.3","214.01","329","60.03","26"
"07/17/12 09:10:00","131.3331","41.8","214.24","315","60.0","26"
"07/17/12 09:15:02","131.3361","52.2","214.52","397","60.03","26"
"07/17/12 09:20:01","131.3409","72.4","214.79","357","60.0","27"
"07/17/12 09:25:02","131.3475","64.4","215.36","216","60.03","27"
"07/17/12 09:30:01","131.3534","72.8","214.7","332","60.0","28"
"07/17/12 09:35:01","131.3577","62.5","214.13","129","60.03","28"
"07/17/12 09:40:01","131.3625","73.1","214.06","226","60.03","28"
"07/17/12 09:45:02","131.3692","101.7","215.41","489","60.03","29"
"07/17/12 09:50:01","131.3744","47.8","215.05","406","60.03","29"
"07/17/12 09:55:02","131.3782","55.6","214.4","106","60.03","29"
"07/17/12 10:00:02","131.382","55.5","215.56","95","60.03","30"
"07/17/12 10:05:00","131.3858","62.8","215.46","262","60.07","30"
"07/17/12 10:10:01","131.392","107.0","216.88","506","60.0","30"
"07/17/12 10:15:00","131.4","154.0","217.37","705","60.0","31"
"07/17/12 10:20:01","131.4088","40.2","215.12","335","60.0","31"
"07/17/12 10:25:01","131.4125","45.1","214.42","373","60.03","31"
"07/17/12 10:30:01","131.4248","166.8","217.79","759","60.0","33"
"07/17/12 10:35:01","131.4305","37.0","214.29","220","60.0","32"
"07/17/12 10:40:01","131.434","76.2","216.14","375","60.03","32"
"07/17/12 10:45:01","131.44","61.2","215.12","335","60.0","32"
"07/17/12 10:50:02","131.4443","37.8","214.43","312","60.03","31"
"07/17/12 10:55:02","131.4479","50.4","214.5","352","60.07","31"
"07/17/12 11:00:01","131.452","71.7","216.14","358","60.07","31"
"07/17/12 11:05:02","131.4575","61.0","215.12","358","60.03","31"
"07/17/12 11:10:01","131.4614","54.9","214.32","206","60.0","30"
"07/17/12 11:15:01","131.4646","30.3","214.58","159","60.03","30"
"07/17/12 11:20:01","131.4672","29.3","214.38","139","60.03","30"
"07/17/12 11:25:01","131.4699","38.7","214.76","261","60.0","30"
"07/17/12 11:30:01","131.4724","37.3","213.98","114","60.0","29"
"07/17/12 11:35:01","131.4747","34.7","214.54","260","60.0","29"
"07/17/12 11:40:00","131.4766","27.1","213.82","25","60.0","28"
"07/17/12 11:45:01","131.4785","23.8","213.83","281","60.03","28"
"07/17/12 11:50:02","131.4807","31.3","213.53","217","60.03","28"
"07/17/12 11:55:01","131.4834","40.3","213.81","263","60.07","28"
"07/17/12 12:00:01","131.4863","35.6","213.72","207","60.03","28"
"07/17/12 12:05:00","131.4897","56.1","214.5","262","60.03","28"
"07/17/12 12:10:01","131.4936","59.4","214.54","317","60.03","28"
"07/17/12 12:15:01","131.4976","44.1","214.7","230","60.0","29"
"07/17/12 12:20:02","131.5015","56.2","214.3","110","60.0","29"
"07/17/12 12:25:01","131.5051","36.2","214.79","102","60.03","29"
"07/17/12 12:30:02","131.5083","47.3","214.58","233","60.03","29"
"07/17/12 12:35:00","131.5118","38.6","215.19","368","60.03","30"
"07/17/12 12:40:02","131.5153","49.2","215.17","379","60.03","30"
"07/17/12 12:45:01","131.519","43.9","214.26","278","60.03","30"
"07/17/12 12:50:01","131.5231","47.2","215.2","403","60.03","30"
"07/17/12 12:55:02","131.5269","46.9","214.51","265","60.03","31"
"07/17/12 13:00:02","131.5299","44.5","213.52","330","60.03","30"
"07/17/12 13:05:01","131.5329","42.9","214.84","331","60.03","31"
"07/17/12 13:10:02","131.536","42.9","213.94","248","60.03","31"
"07/17/12 13:15:02","131.5386","31.8","214.86","117","60.03","31"
"07/17/12 13:20:01","131.5407","26.8","214.9","74","60.03","31"
"07/17/12 13:25:02","131.5426","30.8","214.99","63","60.03","30"
"07/17/12 13:30:00","131.5453","46.6","215.12","114","60.0","30"
"07/17/12 13:35:01","131.5488","68.3","215.24","345","60.03","30"
"07/17/12 13:40:01","131.555","83.8","216.72","405","60.07","31"
"07/17/12 13:45:00","131.5622","75.7","215.45","375","60.03","32"
"07/17/12 13:50:01","131.5685","104.4","216.36","496","60.03","32"
"07/17/12 13:55:02","131.5735","44.2","214.51","136","60.03","32"
"07/17/12 14:00:02","131.5774","46.0","214.96","382","60.07","32"
"07/17/12 14:05:02","131.5834","50.5","214.61","340","60.0","33"
"07/17/12 14:10:01","131.5944","174.5","217.41","794","60.0","35"
"07/17/12 14:15:01","131.6024","49.4","214.99","347","60.03","35"
"07/17/12 14:20:02","131.6079","126.3","216.52","588","60.0","36"
"07/17/12 14:25:01","131.619","160.5","217.64","731","60.0","38"
"07/17/12 14:30:01","131.63","146.7","218.05","674","60.07","38"
"07/17/12 14:35:01","131.6409","137.1","217.92","633","60.0","39"
"07/17/12 14:40:02","131.6513","131.1","216.72","608","60.0","40"
"07/17/12 14:45:02","131.6607","133.5","217.05","618","60.03","41"
"07/17/12 14:50:02","131.6708","134.1","217.14","617","60.0","42"
"07/17/12 14:55:01","131.6796","40.9","214.46","170","60.03","41"
"07/17/12 15:00:02","131.6892","116.8","216.09","549","60.03","43"
"07/17/12 15:05:01","131.6972","129.1","216.27","600","60.03","42"
"07/17/12 15:10:02","131.7061","129.6","216.5","599","60.0","43"
"07/17/12 15:15:02","131.7146","132.5","216.05","616","60.0","42"
"07/17/12 15:20:01","131.7244","121.3","217.16","566","60.03","41"
"07/17/12 15:25:01","131.7335","114.4","216.11","541","60.03","41"
"07/17/12 15:30:02","131.7425","115.6","216.4","544","60.03","41"
"07/17/12 15:35:00","131.751","109.8","216.41","518","60.03","40"
"07/17/12 15:40:01","131.7577","46.8","213.69","121","60.0","40"
"07/17/12 15:45:02","131.7664","116.5","215.33","549","60.0","40"
"07/17/12 15:50:01","131.7727","46.9","214.14","259","60.03","39"
"07/17/12 15:55:02","131.7779","30.1","213.47","90","60.03","39"
"07/17/12 16:00:00","131.7825","111.5","215.58","526","60.03","38"
"07/17/12 16:05:01","131.7907","102.8","215.35","493","60.03","39"
"07/17/12 16:10:00","131.7984","98.0","215.29","472","60.03","39"
"07/17/12 16:15:01","131.8058","110.2","215.86","520","60.03","39"
"07/17/12 16:20:01","131.8104","71.8","214.73","360","60.0","38"
"07/17/12 16:25:01","131.8145","44.1","213.6","197","60.03","37"
"07/17/12 16:30:02","131.8215","95.7","215.3","462","60.03","37"
"07/17/12 16:35:01","131.829","94.7","215.99","455","60.03","37"
"07/17/12 16:40:01","131.8359","88.3","215.01","425","60.03","37"
"07/17/12 16:45:01","131.841","81.7","215.5","399","60.03","36"
"07/17/12 16:50:02","131.8471","80.5","215.52","396","60.03","36"
"07/17/12 16:55:02","131.8532","77.3","214.47","379","60.0","36"
"07/17/12 17:00:01","131.8584","44.0","215.13","371","60.03","36"
"07/17/12 17:05:02","131.862","53.1","214.23","334","60.0","35"
"07/17/12 17:10:02","131.866","58.0","215.36","339","60.03","35"
"07/17/12 17:15:02","131.87","44.1","214.88","412","60.03","35"
"07/17/12 17:20:00","131.8744","44.5","215.17","201","60.03","34"
"07/17/12 17:25:01","131.8785","36.6","215.66","355","60.03","34"
"07/17/12 17:30:02","131.8824","65.3","215.03","307","60.07","34"
"07/17/12 17:35:01","131.8862","41.3","214.3","204","60.03","33"
"07/17/12 17:40:02","131.8896","48.8","214.84","360","60.0","33"
"07/17/12 17:45:00","131.8934","55.4","214.76","136","60.03","33"
"07/17/12 17:50:01","131.897","48.6","214.83","365","60.03","33"
"07/17/12 17:55:02","131.9001","46.0","214.15","347","60.07","33"
"07/17/12 18:00:01","131.9028","26.0","213.68","130","60.0","34"
"07/17/12 18:05:02","131.9044","16.9","213.6","252","60.03","33"
"07/17/12 18:10:01","131.9069","36.0","214.78","109","60.03","33"
"07/17/12 18:15:02","131.9094","33.5","214.46","252","60.03","33"
"07/17/12 18:20:00","131.9112","27.3","213.52","156","60.03","32"
"07/17/12 18:25:01","131.9126","30.5","214.62","26","60.03","32"
"07/17/12 18:30:01","131.9146","33.8","214.89","61","60.03","32"
"07/17/12 18:35:00","131.9164","26.3","214.67","21","60.03","32"
"07/17/12 18:40:01","131.918","25.2","214.4","158","60.03","32"
"07/17/12 18:50:02","131.92","13.4","212.86","47","60.07","31"
"07/17/12 18:55:02","131.9206","14.1","213.92","7","60.07","30"
"07/17/12 19:00:02","131.9212","11.9","213.48","19","60.03","29"
"07/17/12 19:05:02","131.9216","14.7","213.76","0","60.03","29"
"07/17/12 19:10:02","131.9221","0.0","213.73","0","60.03","28"
"07/17/12 19:15:02","131.9225","0.0","213.93","74","60.03","28"
"07/17/12 19:20:01","131.9229","0.0","213.85","0","60.03","28"
"07/17/12 19:25:01","131.9234","14.8","213.99","1","60.03","28"
"07/17/12 19:30:02","131.9237","6.2","214.07","201","60.03","27"
"07/17/12 19:35:02","131.924","0.0","213.62","0","60.0","27"
"07/17/12 19:40:01","131.9242","0.0","213.83","207","60.03","27"
"07/17/12 19:45:01","131.9244","0.0","213.58","0","60.03","27"
"07/18/12 06:10:02","131.9253","0.0","214.34","0","60.03","20"
"07/18/12 06:15:02","131.9256","0.0","214.02","0","60.03","20"
"07/18/12 06:20:02","131.9259","0.0","214.25","0","60.0","20"
"07/18/12 06:25:01","131.9263","0.0","214.02","0","60.03","21"
"07/18/12 06:30:02","131.9267","0.0","213.44","84","60.0","21"
"07/18/12 06:35:02","131.9272","2.1","213.07","0","60.03","21"
"07/18/12 06:40:01","131.9278","0.0","213.94","0","60.0","21"
"07/18/12 06:45:01","131.9286","14.3","214.11","55","60.03","21"
"07/18/12 06:50:02","131.9295","7.2","214.2","282","60.03","22"
"07/18/12 06:55:02","131.9307","13.6","214.88","5","60.03","22"
"07/18/12 07:00:02","131.932","11.8","214.3","153","60.03","22"
"07/18/12 07:05:02","131.9336","29.4","214.21","279","60.03","22"
"07/18/12 07:10:02","131.9354","18.1","214.12","103","60.0","22"
"07/18/12 07:15:01","131.9374","31.1","213.55","70","60.03","22"
"07/18/12 07:20:01","131.9397","34.4","214.02","203","60.0","23"
"07/18/12 07:25:01","131.9423","39.6","213.04","94","60.03","23"
"07/18/12 07:30:02","131.9452","44.0","213.62","334","60.0","23"
"07/18/12 07:35:02","131.9483","46.8","213.7","312","60.03","23"
"07/18/12 07:40:01","131.9516","50.7","214.08","224","60.03","24"
"07/18/12 07:45:02","131.9553","54.4","213.67","431","60.03","24"
"07/18/12 07:50:03","131.9592","47.8","214.28","412","60.03","24"
"07/18/12 07:55:01","131.9632","55.0","214.62","290","60.03","24"
"07/18/12 08:00:01","131.967","55.3","213.62","380","60.07","25"
"07/18/12 08:05:02","131.971","55.0","214.46","269","60.03","25"
"07/18/12 08:10:01","131.9749","50.1","214.03","177","60.0","25"
"07/18/12 08:15:02","131.9791","41.1","214.62","273","60.0","26"
"07/18/12 08:20:02","131.9836","72.1","215.87","384","60.0","26"
"07/18/12 08:25:02","131.9889","76.3","215.44","373","60.0","26"
"07/18/12 08:30:02","131.9949","78.4","214.83","386","60.0","27"
"07/18/12 08:35:02","132.0011","81.9","215.51","403","60.0","27"
"07/18/12 08:40:01","132.0075","84.6","215.29","413","60.0","28"
"07/18/12 08:45:01","132.0142","86.7","215.09","422","60.03","28"
"07/18/12 08:50:01","132.0211","90.0","214.6","437","60.0","29"
"07/18/12 08:55:02","132.0282","92.6","215.05","450","60.03","29"
"07/18/12 09:00:02","132.0355","95.7","215.44","460","60.03","29"
"07/18/12 09:05:03","132.0431","99.1","216.08","470","60.07","30"
"07/18/12 09:10:01","132.0508","101.0","215.91","480","60.0","30"
"07/18/12 09:20:01","132.0669","106.9","216.46","503","60.0","31"
"07/18/12 09:25:01","132.0754","109.1","216.04","515","60.0","31"
"07/18/12 09:30:02","132.0839","111.3","215.71","529","60.0","31"
"07/18/12 09:35:03","132.0927","114.3","216.12","540","60.03","32"
"07/18/12 09:40:02","132.1017","115.7","216.2","545","60.0","32"
"07/18/12 09:45:02","132.1108","117.8","216.63","553","60.03","32"
"07/18/12 09:50:02","132.12","120.2","216.57","561","60.0","32"
"07/18/12 09:55:02","132.1294","122.3","216.61","572","60.03","33"
"07/18/12 10:00:01","132.139","124.1","219.52","572","60.0","33"
"07/18/12 10:05:02","132.1488","126.4","218.38","582","60.03","33"
"07/18/12 10:10:01","132.1587","128.7","218.35","594","60.03","34"
"07/18/12 10:15:02","132.1689","130.4","218.08","604","60.0","34"
"07/18/12 10:20:03","132.179","132.2","217.92","608","60.0","34"
"07/18/12 10:25:01","132.1894","134.9","219.0","614","60.03","34"
"07/18/12 10:30:01","132.1999","136.1","218.25","628","60.03","35"
"07/18/12 10:35:02","132.2106","137.3","217.86","633","60.0","35"
"07/18/12 10:40:02","132.2213","138.5","208.09","663","60.0","35"
"07/18/12 10:45:02","132.2322","140.4","217.42","642","60.0","36"
"07/18/12 10:50:01","132.2431","141.3","219.27","645","60.0","36"
"07/18/12 10:55:02","132.2541","142.1","218.64","653","60.03","36"
"07/18/12 11:00:03","132.2653","144.6","218.04","661","60.03","36"
"07/18/12 11:05:02","132.2766","146.2","217.46","671","60.03","37"
"07/18/12 11:10:01","132.2879","146.1","218.15","669","60.03","37"
"07/18/12 11:15:01","132.2972","46.9","215.13","305","60.03","37"
"07/18/12 11:20:02","132.3047","160.5","218.46","730","60.0","36"
"07/18/12 11:25:02","132.3154","64.7","215.86","325","60.0","37"
"07/18/12 11:30:01","132.3262","151.7","218.94","691","60.03","37"
"07/18/12 11:35:02","132.3378","151.6","217.73","694","60.0","37"
"07/18/12 11:40:01","132.3496","150.4","218.19","684","60.0","38"
"07/18/12 11:45:02","132.3614","150.7","218.47","691","60.0","38"
"07/18/12 11:50:02","132.3727","153.0","216.69","701","60.0","38"
"07/18/12 11:55:01","132.3846","153.5","218.21","701","60.03","39"
"07/18/12 12:00:02","132.3946","160.7","218.07","733","60.03","38"
"07/18/12 12:05:01","132.4056","163.9","218.59","740","60.03","39"
"07/18/12 12:10:02","132.4178","156.7","218.83","712","60.03","39"
"07/18/12 12:15:01","132.4298","154.9","218.31","707","60.03","39"
"07/18/12 12:20:02","132.4417","141.3","217.5","650","60.0","39"
"07/18/12 12:25:03","132.4539","157.4","218.23","714","60.0","38"
"07/18/12 12:30:02","132.466","155.7","218.42","707","59.96","39"
"07/18/12 12:35:02","132.4781","155.2","217.84","712","60.0","39"
"07/18/12 12:40:01","132.4901","154.1","217.99","706","60.03","38"
"07/18/12 12:45:03","132.5022","151.9","217.25","699","60.03","38"
"07/18/12 12:50:01","132.5138","150.6","217.91","686","60.03","38"
"07/18/12 12:55:02","132.5255","150.3","219.03","685","60.0","38"
"07/18/12 13:00:02","132.5374","150.9","217.56","691","60.03","38"
"07/18/12 13:05:01","132.549","148.3","216.99","680","60.0","38"
"07/18/12 13:10:02","132.5606","150.2","219.06","683","60.03","38"
"07/18/12 13:15:02","132.5723","149.1","219.21","679","60.0","39"
"07/18/12 13:20:01","132.5838","149.4","219.06","683","60.03","39"
"07/18/12 13:25:01","132.5955","151.3","218.04","686","60.03","38"
"07/18/12 13:30:02","132.6072","148.4","218.35","678","60.03","39"
"07/18/12 13:35:01","132.6187","148.4","218.01","678","60.03","39"
"07/18/12 13:40:02","132.6187","147.9","218.45","678","60.03","39"
"07/18/12 13:45:01","132.6301","147.2","214.56","684","60.0","39"
"07/18/12 13:50:03","132.6416","146.4","216.2","681","60.03","39"
"07/18/12 13:55:02","132.6531","146.5","217.52","677","60.03","38"
"07/18/12 14:00:01","132.6644","145.6","217.53","670","60.07","38"
"07/18/12 14:05:02","132.6757","144.1","217.25","661","60.07","38"
"07/18/12 14:10:01","132.6868","143.8","217.84","662","60.03","38"
"07/18/12 14:15:02","132.698","142.3","218.84","651","60.03","38"
"07/18/12 14:20:02","132.709","140.8","217.58","648","60.03","38"
"07/18/12 14:25:01","132.7199","139.2","217.52","641","60.03","38"
"07/18/12 14:30:01","132.7306","137.3","217.04","639","60.03","38"
"07/18/12 14:35:03","132.7414","137.5","217.32","635","60.07","38"
"07/18/12 14:40:01","132.752","135.9","217.08","628","60.03","38"
"07/18/12 14:45:03","132.7625","133.9","217.6","615","60.0","38"
"07/18/12 14:50:01","132.7728","132.0","216.74","614","60.03","38"
"07/18/12 14:55:02","132.7831","131.6","216.63","610","60.03","38"
"07/18/12 15:00:01","132.7933","129.5","216.66","601","59.96","38"
"07/18/12 15:05:02","132.8034","127.4","217.13","595","60.03","38"
"07/18/12 15:10:01","132.8133","126.4","217.57","585","60.03","37"
"07/18/12 15:15:01","132.823","124.9","217.01","580","60.0","37"
"07/18/12 15:20:01","132.8327","121.9","216.65","572","60.0","37"
"07/18/12 15:25:02","132.8421","119.9","217.41","564","60.07","37"
"07/18/12 15:30:01","132.8513","117.7","216.62","551","60.03","37"
"07/18/12 15:35:03","132.8604","115.6","216.35","545","60.0","37"
"07/18/12 15:40:01","132.8693","113.9","215.73","537","60.03","37"
"07/18/12 15:45:02","132.8781","111.7","216.6","530","60.03","36"
"07/18/12 15:50:02","132.8867","110.3","216.29","519","60.03","36"
"07/18/12 15:55:02","132.8952","107.8","217.03","509","60.03","36"
"07/18/12 16:00:01","132.9035","105.0","217.38","498","60.07","35"
"07/18/12 16:05:02","132.9116","102.0","215.83","489","60.03","35"
"07/18/12 16:10:01","132.9194","100.5","216.53","479","60.0","35"
"07/18/12 16:15:01","132.9272","97.3","216.59","465","60.0","34"
"07/18/12 16:20:02","132.9346","94.3","216.64","456","60.03","34"
"07/18/12 16:25:02","132.9419","92.7","217.17","444","60.03","33"
"07/18/12 16:30:02","132.949","88.0","215.47","426","60.03","33"
"07/18/12 16:35:02","132.9556","82.1","215.41","398","60.0","32"
"07/18/12 16:40:02","132.9618","83.2","216.16","406","60.03","32"
"07/18/12 16:45:03","132.9682","80.5","216.21","392","60.03","32"
"07/18/12 16:50:01","132.9743","75.9","215.74","376","60.03","32"
"07/18/12 16:55:02","132.9797","63.1","215.76","320","60.03","31"
"07/18/12 17:00:02","132.985","70.2","215.72","353","60.03","31"
"07/18/12 17:05:02","132.9904","68.5","215.97","344","60.03","31"
"07/18/12 17:10:02","132.9955","64.6","215.7","326","60.0","30"
"07/18/12 17:15:03","133.0001","53.6","214.83","331","60.03","30"
"07/18/12 17:20:03","133.004","54.7","215.6","384","60.03","30"
"07/18/12 17:25:02","133.0079","45.6","215.04","410","60.03","29"
"07/18/12 17:30:01","133.0117","45.2","214.56","314","60.03","29"
"07/18/12 17:35:02","133.0154","38.8","215.13","354","60.03","29"
"07/18/12 17:40:03","133.0187","34.0","215.61","106","60.03","28"
"07/18/12 17:45:02","133.0213","32.8","214.99","195","60.0","28"
"07/18/12 17:50:02","133.0241","32.4","214.67","86","60.03","27"
"07/18/12 17:55:02","133.0264","31.0","214.92","73","60.03","27"
"07/18/12 18:00:01","133.0287","30.0","214.79","59","60.07","27"
"07/18/12 18:05:02","133.0307","34.4","213.78","108","60.03","26"
"07/18/12 18:10:03","133.0325","27.2","214.39","132","60.03","26"
"07/18/12 18:15:02","133.034","11.3","213.78","13","60.0","26"
"07/18/12 18:20:02","133.0353","22.5","215.17","121","60.03","26"
"07/18/12 18:25:01","133.0363","12.5","214.64","73","60.0","25"
"07/18/12 18:30:01","133.0372","14.7","214.58","1","60.03","25"
"07/18/12 18:35:02","133.0379","11.3","213.84","16","60.03","25"
"07/18/12 18:40:01","133.0383","14.6","213.99","38","60.03","25"
"07/18/12 18:45:02","133.0388","0.0","213.62","0","60.03","24"
"07/18/12 18:50:01","133.0392","0.0","213.62","0","60.07","24"
"07/18/12 18:55:02","133.0398","13.9","214.4","41","60.03","24"
"07/18/12 19:00:02","133.0406","15.3","215.08","82","60.0","24"
"07/18/12 19:05:01","133.0413","5.9","213.65","198","60.03","23"
"07/18/12 19:10:03","133.0418","10.7","214.16","2","60.0","23"
"07/18/12 19:15:02","133.0422","6.4","214.24","0","60.03","23"
"07/18/12 19:20:03","133.0426","13.8","213.45","102","60.03","23"
"07/18/12 19:25:01","133.0431","0.0","213.88","0","60.03","23"
"07/18/12 19:30:01","133.0436","0.0","214.41","0","60.07","23"
"07/18/12 19:35:02","133.0439","0.0","213.53","0","60.03","23"
"07/19/12 06:05:03","133.0448","12.4","213.4","120","60.07","20"
"07/19/12 06:10:02","133.0451","6.5","212.39","234","60.03","20"
"07/19/12 06:15:03","133.0456","7.9","212.89","0","60.0","20"
"07/19/12 06:20:03","133.0461","15.3","212.95","145","60.03","20"
"07/19/12 06:25:03","133.0467","0.0","212.8","0","60.03","20"
"07/19/12 06:30:01","133.0474","15.3","213.3","82","60.03","21"
"07/19/12 06:35:03","133.0481","12.4","212.72","30","60.03","21"
"07/19/12 06:40:02","133.0487","14.3","214.49","0","60.03","21"
"07/19/12 06:45:03","133.0495","10.9","214.72","1","60.0","22"
"07/19/12 06:50:03","133.0504","14.9","214.24","72","60.03","22"
"07/19/12 06:55:02","133.0513","6.9","214.33","4","60.03","22"
"07/19/12 07:00:03","133.052","12.1","214.36","7","60.0","22"
"07/19/12 07:05:02","133.0536","30.3","214.13","67","60.0","22"
"07/19/12 07:10:03","133.0545","12.1","214.3","101","60.03","22"
"07/19/12 07:15:02","133.0555","16.4","214.51","13","60.03","22"
"07/19/12 07:20:02","133.0566","30.4","214.29","69","60.03","23"
"07/19/12 07:25:03","133.0579","16.3","213.43","4","60.03","23"
"07/19/12 07:30:02","133.0599","28.6","214.72","216","60.03","23"
"07/19/12 07:35:01","133.0619","26.3","214.59","91","60.0","23"
"07/19/12 07:40:01","133.0647","47.3","215.52","348","60.07","24"
"07/19/12 07:45:03","133.0689","42.4","215.45","406","60.03","24"
"07/19/12 07:50:03","133.0727","57.0","214.16","149","60.0","25"
"07/19/12 07:55:03","133.0779","85.7","215.25","417","60.03","26"
"07/19/12 08:00:01","133.0828","52.8","215.23","211","60.03","26"
"07/19/12 08:05:03","133.0859","30.0","215.01","81","60.0","26"
"07/19/12 08:10:02","133.0885","29.3","214.48","275","60.03","26"
"07/19/12 08:15:03","133.0911","28.3","215.52","253","60.07","27"
"07/19/12 08:20:02","133.0935","27.5","214.9","166","60.03","26"
"07/19/12 08:25:02","133.096","30.7","214.98","122","60.03","26"
"07/19/12 08:30:01","133.0985","34.2","214.03","273","60.03","26"
"07/19/12 08:35:03","133.1011","37.9","214.12","278","60.0","26"
"07/19/12 08:40:02","133.1037","38.8","214.92","276","60.0","26"
"07/19/12 08:45:03","133.1063","38.6","214.34","290","60.0","26"
"07/19/12 08:50:03","133.109","29.5","214.92","171","60.03","26"
"07/19/12 08:55:02","133.1118","32.0","214.43","111","60.0","26"
"07/19/12 09:00:02","133.1146","43.4","214.73","285","60.03","26"
"07/19/12 09:05:02","133.1176","40.8","214.34","300","60.03","26"
"07/19/12 09:10:03","133.121","51.3","214.68","300","60.03","26"
"07/19/12 09:15:02","133.1247","46.7","213.21","274","60.03","26"
"07/19/12 09:20:02","133.1287","62.2","213.89","343","60.03","26"
"07/19/12 09:25:01","133.1332","70.7","214.64","350","60.0","27"
"07/19/12 09:30:03","133.1376","38.2","214.13","245","59.96","27"
"07/19/12 09:35:03","133.1439","101.6","215.5","487","60.0","28"
"07/19/12 09:40:03","133.1521","107.8","216.97","511","60.0","28"
"07/19/12 09:45:02","133.1596","91.6","216.66","439","60.0","29"
"07/19/12 09:50:02","133.1689","129.7","218.3","598","60.03","30"
"07/19/12 09:55:02","133.1794","138.0","218.13","632","60.07","31"
"07/19/12 10:00:02","133.1902","140.5","216.65","649","60.03","32"
"07/19/12 10:05:02","133.2011","134.1","217.27","618","60.03","32"
"07/19/12 10:10:03","133.2099","144.1","218.25","660","60.03","32"
"07/19/12 10:15:02","133.2211","144.2","218.4","658","60.0","33"
"07/19/12 10:20:02","133.2322","142.6","218.02","655","60.03","34"
"07/19/12 10:25:03","133.2433","141.8","216.35","657","60.0","34"
"07/19/12 10:30:02","133.2545","141.9","217.97","650","60.03","34"
"07/19/12 10:35:03","133.2652","125.1","216.86","583","60.03","34"
"07/19/12 10:40:02","133.2739","113.6","217.02","533","60.03","34"
"07/19/12 10:45:03","133.2804","68.9","214.35","387","60.03","33"
"07/19/12 10:50:02","133.2858","111.0","215.74","526","60.03","32"
"07/19/12 10:55:03","133.2953","145.3","218.37","667","60.03","32"
"07/19/12 11:00:02","133.3073","158.1","218.54","720","60.03","33"
"07/19/12 11:05:03","133.3196","155.9","218.43","708","60.03","34"
"07/19/12 11:10:02","133.3318","156.9","218.14","715","60.03","35"
"07/19/12 11:15:02","133.344","157.0","218.51","717","60.03","35"
"07/19/12 11:20:01","133.3562","157.9","218.38","719","60.03","36"
"07/19/12 11:25:02","133.3685","158.1","217.88","720","60.03","36"
"07/19/12 11:30:03","133.3809","158.7","217.71","722","60.0","36"
"07/19/12 11:35:02","133.3933","158.4","217.66","727","60.03","36"
"07/19/12 11:40:02","133.4055","158.0","217.16","723","60.03","37"
"07/19/12 11:45:02","133.4179","158.5","218.05","722","60.0","37"
"07/19/12 11:50:02","133.4302","158.1","217.66","722","60.03","37"
"07/19/12 11:55:01","133.4425","157.7","216.95","723","60.03","37"
"07/19/12 12:00:02","133.4549","158.7","217.7","725","60.07","37"
"07/19/12 12:05:02","133.4673","159.0","217.1","730","60.07","38"
"07/19/12 12:10:03","133.4797","159.5","217.46","727","60.0","38"
"07/19/12 12:15:03","133.492","159.0","217.45","729","60.03","38"
"07/19/12 12:20:03","133.5044","159.2","218.03","727","60.0","38"
"07/19/12 12:25:03","133.5167","159.8","217.77","728","60.03","38"
"07/19/12 12:30:02","133.5291","159.4","217.66","730","60.0","38"
"07/19/12 12:35:03","133.5417","161.3","217.65","735","60.03","38"
"07/19/12 12:40:02","133.5542","161.3","218.41","727","60.0","38"
"07/19/12 12:45:03","133.5668","157.0","217.72","720","60.03","38"
"07/19/12 12:50:02","133.5791","155.6","218.53","706","60.03","38"
"07/19/12 12:55:02","133.5908","149.2","218.31","682","60.07","38"
"07/19/12 13:00:03","133.6026","143.4","218.03","656","60.03","38"
"07/19/12 13:05:02","133.6143","149.3","217.59","686","60.03","38"
"07/19/12 13:10:03","133.6269","165.1","217.68","755","60.0","38"
"07/19/12 13:15:02","133.6397","163.7","218.91","738","60.03","38"
"07/19/12 13:20:03","133.6525","163.2","217.97","742","60.03","38"
"07/19/12 13:25:03","133.6652","164.5","218.06","744","60.03","38"
"07/19/12 13:30:02","133.678","165.2","218.48","751","60.0","38"
"07/19/12 13:35:02","133.6902","135.5","217.43","626","60.0","37"
"07/19/12 13:40:02","133.7028","164.6","218.59","744","60.0","38"
"07/19/12 13:45:02","133.7155","161.3","218.57","734","60.0","38"
"07/19/12 13:50:02","133.7278","157.5","217.93","718","60.03","38"
"07/19/12 13:55:02","133.7401","155.6","218.7","710","60.03","38"
"07/19/12 14:00:03","133.7521","153.5","218.06","706","60.03","38"
"07/19/12 14:05:03","133.7641","152.7","218.47","694","60.03","38"
"07/19/12 14:10:03","133.776","152.3","218.5","694","60.03","38"
"07/19/12 14:15:02","133.7878","148.9","218.27","679","60.03","38"
"07/19/12 14:20:03","133.7993","141.6","217.86","646","60.03","38"
"07/19/12 14:25:02","133.8102","146.6","218.48","672","60.03","37"
"07/19/12 14:30:03","133.8216","144.4","218.61","660","60.0","37"
"07/19/12 14:35:02","133.8328","142.7","218.01","656","60.03","37"
"07/19/12 14:40:03","133.8439","140.8","218.9","647","60.03","37"
"07/19/12 14:45:02","133.8547","137.8","218.06","633","60.03","37"
"07/19/12 14:50:02","133.8654","137.8","217.54","636","60.0","37"
"07/19/12 14:55:03","133.8761","136.1","217.78","627","60.03","36"
"07/19/12 15:00:03","133.8866","133.5","218.05","618","60.03","36"
"07/19/12 15:05:03","133.8967","130.8","217.17","604","60.0","36"
"07/19/12 15:10:02","133.9067","128.9","216.62","599","60.03","36"
"07/19/12 15:15:02","133.9167","126.9","216.82","590","60.03","35"
"07/19/12 15:20:02","133.9265","124.2","216.5","578","60.03","36"
"07/19/12 15:25:02","133.936","121.6","216.81","572","60.03","36"
"07/19/12 15:30:03","133.9455","120.4","217.43","558","60.03","35"
"07/19/12 15:35:03","133.9547","117.6","217.18","548","60.0","35"
"07/19/12 15:40:02","133.9638","115.1","216.31","543","60.03","35"
"07/19/12 15:45:03","133.9727","112.8","217.1","530","60.03","35"
"07/19/12 15:50:03","133.9813","110.2","216.89","517","60.03","35"
"07/19/12 15:55:02","133.9898","108.2","216.49","510","60.03","34"
"07/19/12 16:00:01","133.9981","104.8","216.73","498","60.03","34"
"07/19/12 16:05:03","134.0062","102.2","216.13","489","60.0","34"
"07/19/12 16:10:03","134.014","99.8","216.56","474","60.03","34"
"07/19/12 16:15:03","134.0217","96.8","216.52","460","60.03","34"
"07/19/12 16:20:02","134.029","93.7","216.14","453","60.0","34"
"07/19/12 16:25:02","134.0362","90.8","216.24","437","60.03","34"
"07/19/12 16:30:03","134.0432","88.5","216.28","429","60.03","34"
"07/19/12 16:35:03","134.05","85.7","216.03","415","60.03","33"
"07/19/12 16:40:02","134.0564","80.7","216.48","395","60.03","33"
"07/19/12 16:45:02","134.0628","78.1","216.02","386","60.03","32"
"07/19/12 16:50:03","134.0685","73.9","216.03","368","60.03","32"
"07/19/12 16:55:03","134.0734","44.6","215.13","317","60.07","32"
"07/19/12 17:00:03","134.0763","59.3","216.47","370","60.03","32"
"07/19/12 17:05:02","134.0808","52.3","216.26","212","60.03","32"
"07/19/12 17:10:03","134.0849","52.4","215.85","136","60.03","31"
"07/19/12 17:15:03","134.0889","53.6","215.15","197","60.0","31"
"07/19/12 17:20:02","134.0928","42.8","214.06","376","60.07","31"
"07/19/12 17:25:02","134.0967","42.4","215.34","317","60.03","31"
"07/19/12 17:30:02","134.1005","47.1","215.31","360","60.03","31"
"07/19/12 17:35:03","134.1042","50.8","215.34","291","60.03","31"
"07/19/12 17:40:03","134.1075","46.7","214.98","190","60.03","30"
"07/19/12 17:45:02","134.1106","32.3","214.59","133","60.03","30"
"07/19/12 17:50:03","134.1133","38.3","215.31","109","60.03","30"
"07/19/12 17:55:02","134.1158","25.4","214.74","143","60.03","30"
"07/19/12 18:00:03","134.1179","35.0","214.1","58","60.07","30"
"07/19/12 18:05:02","134.1198","20.6","214.1","233","60.07","29"
"07/19/12 18:10:03","134.1211","13.1","213.06","24","60.0","29"
"07/19/12 18:15:03","134.1222","22.4","214.27","272","60.03","29"
"07/19/12 18:20:03","134.1236","14.5","214.34","199","60.03","28"
"07/19/12 18:25:03","134.1251","17.4","214.33","192","60.03","28"
"07/19/12 18:30:02","134.1263","12.6","214.14","13","60.07","28"
"07/19/12 18:35:03","134.1276","15.5","213.85","119","60.03","28"
"07/19/12 18:40:02","134.1287","14.2","214.44","14","60.03","28"
"07/19/12 18:45:02","134.1298","12.1","214.0","52","60.03","27"
"07/19/12 18:50:03","134.1308","11.4","213.93","2","60.03","27"
"07/19/12 18:55:03","134.1317","14.6","213.36","1","60.0","27"
"07/19/12 19:00:03","134.1325","14.7","213.54","37","60.0","26"
"07/19/12 19:05:03","134.1332","14.3","213.33","260","60.0","26"
"07/19/12 19:10:02","134.1338","14.1","214.31","3","60.03","26"
"07/19/12 19:15:01","134.1344","0.0","213.4","209","60.03","26"
"07/19/12 19:20:03","134.1349","14.2","213.54","17","60.03","26"
"07/19/12 19:25:02","134.1353","0.0","213.66","0","60.03","26"
"07/19/12 19:30:02","134.1356","0.0","213.59","0","60.03","26"
"07/19/12 19:35:02","134.136","0.0","213.81","238","60.03","26"
"07/19/12 19:40:02","134.1362","0.0","214.25","0","60.07","26"
"07/19/12 19:45:03","134.1365","14.1","214.2","0","60.03","25"
"07/19/12 19:50:03","134.1367","12.0","213.67","2","60.0","25"
"07/19/12 19:55:02","134.1369","1.1","213.84","0","60.03","25"
"07/19/12 20:05:02","134.1374","0.0","213.15","0","60.03","25"
"07/19/12 20:15:02","134.1377","0.0","212.75","0","60.0","24"
"07/20/12 06:10:05","134.1382","0.0","212.31","0","60.03","19"
"07/20/12 06:15:02","134.1384","0.0","214.33","0","60.03","19"
"07/20/12 06:20:02","134.1388","14.2","213.92","1","60.0","19"
"07/20/12 06:25:02","134.1392","12.6","213.95","0","60.03","19"
"07/20/12 06:30:03","134.1397","0.0","213.53","0","60.0","20"
"07/20/12 06:35:03","134.1403","14.2","214.14","25","60.07","20"
"07/20/12 06:40:03","134.141","15.1","214.2","85","60.03","20"
"07/20/12 06:45:02","134.1418","6.6","214.21","143","60.07","21"
"07/20/12 06:50:03","134.1429","10.6","214.03","41","60.03","22"
"07/20/12 06:55:02","134.1441","25.0","214.87","126","60.03","22"
"07/20/12 07:00:02","134.1456","20.6","213.53","248","60.03","22"
"07/20/12 07:05:03","134.1472","23.4","212.71","27","60.03","23"
"07/20/12 07:10:03","134.1489","22.0","213.4","21","60.0","23"
"07/20/12 07:15:02","134.1509","32.1","214.67","173","60.0","23"
"07/20/12 07:20:02","134.1533","28.0","214.62","201","60.03","24"
"07/20/12 07:25:02","134.1558","36.5","213.89","261","60.03","24"
"07/20/12 07:30:04","134.1581","26.4","214.06","97","60.03","24"
"07/20/12 07:35:03","134.1605","34.1","214.05","231","60.03","25"
"07/20/12 07:40:02","134.1631","42.8","214.13","283","60.0","25"
"07/20/12 07:45:03","134.1665","51.5","214.0","293","60.03","25"
"07/20/12 07:50:02","134.1702","56.8","215.16","372","60.0","26"
"07/20/12 07:55:03","134.1742","55.3","214.44","161","60.0","26"
"07/20/12 08:00:03","134.1781","47.0","215.16","75","60.03","27"
"07/20/12 08:05:03","134.1819","44.2","214.26","125","60.0","27"
"07/20/12 08:10:03","134.1859","45.7","215.03","345","60.0","28"
"07/20/12 08:15:03","134.1899","62.0","214.33","100","60.03","28"
"07/20/12 08:20:02","134.1941","65.1","215.56","215","60.0","29"
"07/20/12 08:25:04","134.1985","62.1","213.9","413","60.03","29"
"07/20/12 08:30:03","134.2031","61.4","213.21","413","60.03","29"
"07/20/12 08:35:03","134.2079","75.1","214.42","375","60.0","29"
"07/20/12 08:40:04","134.2139","78.5","214.82","385","60.0","30"
"07/20/12 08:45:02","134.2201","81.7","213.83","401","60.03","30"
"07/20/12 08:50:03","134.2266","85.2","214.43","419","60.03","30"
"07/20/12 08:55:02","134.2333","87.7","215.79","427","60.03","30"
"07/20/12 09:00:03","134.2403","91.9","216.61","436","60.0","30"
"07/20/12 09:05:02","134.2474","93.4","216.81","448","60.03","31"
"07/20/12 09:10:03","134.2549","96.7","216.43","461","60.0","31"
"07/20/12 09:15:02","134.2625","99.2","216.09","475","60.0","31"
"07/20/12 09:20:02","134.2704","108.8","216.06","515","60.03","32"
"07/20/12 09:25:03","134.2773","121.5","217.61","564","60.03","32"
"07/20/12 09:30:03","134.2835","114.3","216.82","534","60.0","32"
"07/20/12 09:35:02","134.2927","119.4","216.53","556","60.03","32"
"07/20/12 09:40:03","134.3009","114.7","216.67","538","60.03","33"
"07/20/12 09:45:02","134.3089","113.9","216.15","535","60.0","33"
"07/20/12 09:50:04","134.3179","112.9","215.86","532","60.03","34"
"07/20/12 09:55:02","134.3268","115.3","216.33","544","60.03","34"
"07/20/12 10:00:02","134.3359","119.1","216.65","557","60.0","35"
"07/20/12 10:05:03","134.3449","121.0","216.93","567","60.03","35"
"07/20/12 10:10:03","134.3543","122.6","217.82","571","60.0","36"
"07/20/12 10:15:02","134.3638","123.7","217.54","576","60.0","36"
"07/20/12 10:20:02","134.3736","126.0","217.31","585","60.03","37"
"07/20/12 10:25:03","134.3833","125.6","216.73","583","60.0","38"
"07/20/12 10:35:04","134.4016","70.8","215.48","353","60.03","39"
"07/20/12 10:40:04","134.4109","134.1","216.45","624","60.0","40"
"07/20/12 10:45:02","134.4207","73.3","215.73","365","60.03","39"
"07/20/12 10:50:02","134.4283","76.7","214.78","377","60.03","38"
"07/20/12 10:55:02","134.4377","159.5","217.62","727","60.03","38"
"07/20/12 11:00:04","134.4493","146.8","218.11","673","60.0","38"
"07/20/12 11:05:03","134.4583","72.7","215.23","360","60.0","38"
"07/20/12 11:10:02","134.4627","78.0","215.52","383","60.03","36"
"07/20/12 11:15:03","134.4697","87.8","216.72","421","60.0","35"
"07/20/12 11:20:04","134.481","144.5","218.05","663","60.0","36"
"07/20/12 11:25:03","134.4921","141.8","217.51","653","60.0","35"
"07/20/12 11:30:02","134.5036","155.0","217.42","703","60.03","36"
"07/20/12 11:35:03","134.5132","103.1","215.63","490","60.0","35"
"07/20/12 11:40:03","134.5219","184.7","218.02","834","60.03","34"
"07/20/12 11:45:03","134.5335","126.3","217.66","589","60.0","35"
"07/20/12 11:50:03","134.5438","106.6","216.85","501","60.03","35"
"07/20/12 11:55:04","134.5547","150.7","217.92","691","60.0","35"
"07/20/12 12:00:03","134.5644","186.0","218.99","836","60.07","35"
"07/20/12 12:05:04","134.572","78.3","215.69","383","60.03","34"
"07/20/12 12:10:03","134.5793","82.3","216.87","402","60.03","34"
"07/20/12 12:15:03","134.5853","75.6","216.6","371","60.0","33"
"07/20/12 12:25:02","134.5984","75.2","216.43","373","60.03","32"
"07/20/12 12:30:03","134.6057","97.8","217.12","467","60.03","32"
"07/20/12 12:35:02","134.6127","116.4","216.63","544","60.03","32"
"07/20/12 12:40:03","134.6218","160.6","218.29","726","60.03","32"
"07/20/12 12:45:02","134.6316","84.3","217.16","410","60.03","33"
"07/20/12 12:50:02","134.641","126.7","218.1","584","60.03","33"
"07/20/12 12:55:02","134.6491","165.8","218.05","753","60.07","33"
"07/20/12 13:00:02","134.6576","94.7","216.15","456","60.0","33"
"07/20/12 13:05:03","134.6676","125.4","217.44","582","60.03","34"
"07/20/12 13:10:02","134.6762","70.1","215.26","351","60.03","34"
"07/20/12 13:15:03","134.6824","74.1","215.86","366","60.03","34"
"07/20/12 13:20:04","134.6881","41.7","214.33","415","60.0","34"
"07/20/12 13:25:03","134.6955","113.6","217.48","534","60.0","35"
"07/20/12 13:30:03","134.7048","133.1","217.77","614","60.03","36"
"07/20/12 13:35:04","134.7156","140.0","218.34","642","60.03","37"
"07/20/12 13:40:03","134.7261","95.8","217.37","456","60.03","38"
"07/20/12 13:45:02","134.7343","123.3","217.61","569","60.0","39"
"07/20/12 13:50:03","134.7423","109.0","216.95","516","60.03","40"
"07/20/12 13:55:03","134.7527","141.8","218.27","649","60.03","41"
"07/20/12 14:00:02","134.7636","138.8","218.22","641","60.03","42"
"07/20/12 14:05:02","134.7699","61.4","215.91","315","60.03","41"
"07/20/12 14:10:03","134.7759","42.9","214.02","209","60.0","40"
"07/20/12 14:15:02","134.7847","137.9","218.54","632","60.0","41"
"07/20/12 14:20:03","134.7952","131.7","218.21","607","60.03","41"
"07/20/12 14:25:03","134.8055","129.5","218.33","597","60.0","41"
"07/20/12 14:30:03","134.8155","127.9","217.68","594","60.03","42"
"07/20/12 14:35:03","134.8253","126.3","218.13","585","60.03","42"
"07/20/12 14:40:02","134.8351","124.9","217.59","579","60.0","42"
"07/20/12 14:45:03","134.8448","123.7","217.67","572","60.03","42"
"07/20/12 14:50:03","134.8544","122.6","216.95","570","60.03","42"
"07/20/12 14:55:03","134.8638","119.8","217.47","560","60.03","42"
"07/20/12 15:00:03","134.8731","119.2","217.44","556","60.0","42"
"07/20/12 15:05:03","134.8824","118.0","217.78","553","60.03","42"
"07/20/12 15:10:03","134.8914","115.7","218.14","540","60.0","42"
"07/20/12 15:15:02","134.9004","114.6","218.02","535","60.0","42"
"07/20/12 15:20:03","134.9092","112.1","217.53","527","60.0","42"
"07/20/12 15:25:04","134.9179","109.9","216.98","514","60.03","42"
"07/20/12 15:30:04","134.9264","108.7","217.46","514","60.03","42"
"07/20/12 15:35:02","134.9347","106.0","216.6","501","60.03","42"
"07/20/12 15:40:03","134.9429","103.3","216.4","492","60.0","41"
"07/20/12 15:45:02","134.9508","101.6","216.9","484","60.03","41"
"07/20/12 15:50:04","134.9587","99.3","216.68","471","60.03","41"
"07/20/12 15:55:03","134.9663","97.2","215.74","467","60.03","41"
"07/20/12 16:00:03","134.9737","94.4","215.74","454","60.0","41"
"07/20/12 16:05:02","134.981","92.3","215.96","446","60.0","40"
"07/20/12 16:10:04","134.9882","90.7","216.5","438","60.03","40"
"07/20/12 16:15:03","134.9951","87.5","216.86","423","60.0","40"
"07/20/12 16:20:03","135.0019","86.6","215.73","419","60.03","40"
"07/20/12 16:25:04","135.0086","86.6","216.14","419","60.03","40"
"07/20/12 16:30:03","135.0136","81.0","215.42","398","60.03","39"
"07/20/12 16:35:02","135.0197","77.7","215.12","382","60.0","39"
"07/20/12 16:40:04","135.0257","81.6","214.46","396","60.0","39"
"07/20/12 16:45:02","135.0314","72.3","214.59","361","60.03","38"
"07/20/12 16:50:02","135.0369","71.2","215.37","354","60.03","38"
"07/20/12 16:55:02","135.0421","66.1","215.72","331","60.03","38"
"07/20/12 17:00:03","135.0472","62.5","216.46","318","60.03","38"
"07/20/12 17:05:02","135.0516","48.3","216.22","91","60.0","38"
"07/20/12 17:10:03","135.0555","54.0","215.03","353","60.03","38"
"07/20/12 17:15:04","135.0595","50.8","215.38","249","60.0","37"
"07/20/12 17:20:04","135.0634","57.4","215.08","212","60.0","37"
"07/20/12 17:25:02","135.0672","46.7","214.99","105","60.0","36"
"07/20/12 17:30:04","135.0709","51.4","214.85","321","60.03","36"
"07/20/12 17:35:04","135.0742","46.5","215.13","150","60.03","36"
"07/20/12 17:40:03","135.0772","33.0","214.68","232","60.07","35"
"07/20/12 17:45:04","135.08","38.8","213.77","234","60.03","35"
"07/20/12 17:50:03","135.0826","28.5","213.12","143","60.03","35"
"07/20/12 17:55:03","135.0849","31.7","213.4","91","60.03","34"
"07/20/12 18:00:02","135.087","34.3","212.89","171","60.03","34"
"07/20/12 18:05:04","135.0887","12.6","213.42","22","60.03","34"
"07/20/12 18:10:03","135.0904","13.6","213.62","186","60.07","33"
"07/20/12 18:15:04","135.0919","25.6","213.42","238","60.0","33"
"07/20/12 18:20:04","135.0931","14.2","214.01","9","60.03","33"
