"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"07/20/12 18:25:03","135.0942","15.7","213.49","9","60.03","32"
"07/20/12 18:30:03","135.095","15.2","213.79","25","60.03","32"
"07/20/12 18:35:03","135.0956","0.0","213.73","0","60.03","32"
"07/20/12 18:40:03","135.0962","0.0","213.66","0","60.03","32"
"07/20/12 18:45:03","135.0968","12.4","214.18","19","60.03","32"
"07/20/12 18:50:04","135.0974","0.0","213.32","0","60.07","31"
"07/20/12 18:55:02","135.0978","14.7","213.84","14","60.03","31"
"07/20/12 19:00:04","135.0984","0.0","213.57","0","60.03","31"
"07/20/12 19:05:03","135.0989","13.9","213.25","0","60.0","31"
"07/20/12 19:10:02","135.0994","14.0","213.06","29","60.0","31"
"07/20/12 19:15:02","135.0999","0.0","213.36","0","60.03","31"
"07/20/12 19:20:04","135.1004","6.1","213.73","222","60.03","31"
"07/20/12 19:25:03","135.1008","14.4","212.97","33","60.03","31"
"07/20/12 19:30:03","135.1012","7.8","213.13","85","60.03","31"
"07/20/12 19:35:04","135.1015","0.0","213.23","0","60.03","31"
"07/20/12 19:40:02","135.1017","0.0","213.35","235","60.03","31"
"07/21/12 06:20:04","135.1026","0.0","214.3","0","60.0","24"
"07/21/12 06:25:03","135.1028","11.9","213.4","48","60.03","24"
"07/21/12 06:30:03","135.1031","0.0","213.62","2","60.0","24"
"07/21/12 06:35:03","135.1034","0.0","213.48","0","60.03","24"
"07/21/12 06:40:03","135.104","5.9","213.4","220","60.07","24"
"07/21/12 06:45:04","135.1046","0.0","213.7","0","60.03","24"
"07/21/12 06:50:03","135.1054","11.3","214.7","1","60.03","25"
"07/21/12 06:55:03","135.1065","14.8","213.74","50","60.03","25"
"07/21/12 07:00:04","135.1077","24.7","213.09","276","60.0","25"
"07/21/12 07:05:03","135.1091","12.5","213.76","168","60.0","25"
"07/21/12 07:10:02","135.1108","13.3","213.67","237","60.03","25"
"07/21/12 07:15:03","135.1127","30.7","214.11","100","60.0","26"
"07/21/12 07:20:02","135.115","34.6","214.0","243","60.0","26"
"07/21/12 07:25:04","135.1175","29.7","213.82","82","60.0","26"
"07/21/12 07:30:04","135.1203","42.6","214.59","238","60.03","27"
"07/21/12 07:35:02","135.1233","33.8","214.24","84","60.03","27"
"07/21/12 07:40:04","135.1266","51.6","213.49","207","60.0","27"
"07/21/12 07:45:02","135.1301","42.5","214.0","296","60.03","27"
"07/21/12 07:50:04","135.134","53.8","213.8","102","60.03","28"
"07/21/12 07:55:04","135.138","45.1","213.83","341","60.0","28"
"07/21/12 08:00:03","135.1419","41.1","213.89","360","60.0","28"
"07/21/12 08:05:04","135.1458","56.4","214.28","378","60.0","29"
"07/21/12 08:10:02","135.1499","51.6","214.86","162","60.03","29"
"07/21/12 08:15:03","135.1543","69.7","214.66","379","60.0","29"
"07/21/12 08:20:02","135.1589","47.6","214.96","328","60.03","29"
"07/21/12 08:25:02","135.1643","76.8","214.86","378","60.0","29"
"07/21/12 08:30:03","135.1704","79.8","214.93","394","60.0","29"
"07/21/12 08:35:04","135.1767","83.0","215.35","407","60.03","29"
"07/21/12 08:40:03","135.1833","85.5","215.52","415","60.03","29"
"07/21/12 08:45:03","135.19","88.2","215.39","429","60.0","30"
"07/21/12 08:50:04","135.1971","91.3","216.0","437","60.0","30"
"07/21/12 08:55:03","135.2041","92.6","215.94","447","60.03","30"
"07/21/12 09:00:03","135.2115","94.1","215.66","454","60.0","31"
"07/21/12 09:05:02","135.2188","97.1","215.18","467","60.0","31"
"07/21/12 09:10:03","135.2266","100.2","216.41","480","60.0","31"
"07/21/12 09:15:03","135.2344","101.4","215.79","484","60.03","32"
"07/21/12 09:20:03","135.2424","103.1","216.33","492","60.0","32"
"07/21/12 09:25:04","135.2505","104.9","217.04","498","60.03","32"
"07/21/12 09:30:03","135.2588","107.5","216.61","507","60.03","32"
"07/21/12 09:35:03","135.2674","109.4","217.43","515","60.03","32"
"07/21/12 09:40:04","135.2761","111.4","216.35","522","60.03","32"
"07/21/12 09:45:03","135.2847","111.5","216.1","527","60.03","32"
"07/21/12 09:50:03","135.2935","116.5","216.32","548","60.03","32"
"07/21/12 09:55:04","135.3027","119.4","216.62","559","60.07","33"
"07/21/12 10:00:03","135.312","122.7","216.78","573","60.0","32"
"07/21/12 10:05:03","135.3216","123.3","216.64","576","60.03","33"
"07/21/12 10:10:03","135.3312","123.9","216.47","580","60.0","33"
"07/21/12 10:15:03","135.3409","128.5","215.94","599","59.96","33"
"07/21/12 10:20:03","135.3509","126.3","217.08","585","60.0","33"
"07/21/12 10:25:04","135.3606","126.4","217.21","589","60.07","34"
"07/21/12 10:30:04","135.3707","129.2","216.27","604","60.0","35"
"07/21/12 10:35:02","135.3808","130.4","216.3","610","60.0","35"
"07/21/12 10:40:03","135.3912","137.8","216.47","640","60.03","35"
"07/21/12 10:45:03","135.4018","136.2","217.4","630","60.03","35"
"07/21/12 10:50:03","135.4126","137.7","216.87","639","60.03","36"
"07/21/12 10:55:03","135.4234","138.4","217.47","639","60.0","36"
"07/21/12 11:00:04","135.4343","140.3","216.8","646","60.03","37"
"07/21/12 11:05:04","135.4453","142.9","217.56","657","60.03","37"
"07/21/12 11:10:04","135.4565","142.1","217.66","653","60.03","37"
"07/21/12 11:15:04","135.4676","142.3","217.05","656","60.03","37"
"07/21/12 11:20:03","135.4788","145.3","217.55","665","60.0","37"
"07/21/12 11:25:03","135.4901","146.3","217.29","667","60.0","37"
"07/21/12 11:30:02","135.5015","146.2","217.47","668","60.03","37"
"07/21/12 11:35:03","135.5129","146.9","217.78","676","60.03","37"
"07/21/12 11:40:04","135.5245","147.6","217.94","674","60.03","38"
"07/21/12 11:45:03","135.536","148.5","217.82","678","60.0","38"
"07/21/12 11:50:03","135.5476","147.9","217.82","677","60.03","38"
"07/21/12 11:55:04","135.5592","149.1","217.58","681","60.03","38"
"07/21/12 12:00:04","135.5708","150.5","217.12","694","60.03","38"
"07/21/12 12:05:03","135.5825","150.7","217.6","689","60.0","38"
"07/21/12 12:10:04","135.5944","152.1","217.71","696","60.0","37"
"07/21/12 12:15:02","135.6061","151.1","217.68","692","60.0","37"
"07/21/12 12:20:04","135.6179","149.4","216.88","681","60.0","38"
"07/21/12 12:25:03","135.6295","148.8","217.21","682","60.0","38"
"07/21/12 12:30:03","135.6412","150.5","218.32","686","60.03","38"
"07/21/12 12:35:03","135.6529","149.4","218.02","681","60.03","38"
"07/21/12 12:40:03","135.6646","150.9","217.37","688","60.03","38"
"07/21/12 12:45:04","135.6764","151.4","217.2","694","60.0","38"
"07/21/12 12:50:03","135.6881","150.5","216.78","694","60.0","38"
"07/21/12 12:55:03","135.6999","151.5","217.9","689","60.0","38"
"07/21/12 13:00:04","135.7117","151.5","218.22","690","60.03","38"
"07/21/12 13:05:04","135.7235","150.1","217.44","686","60.0","38"
"07/21/12 13:10:03","135.7352","152.6","217.33","699","60.0","37"
"07/21/12 13:15:04","135.747","150.9","216.99","697","60.03","37"
"07/21/12 13:20:04","135.7588","149.6","216.81","683","60.0","38"
"07/21/12 13:25:03","135.7704","150.4","216.89","693","60.0","37"
"07/21/12 13:30:04","135.7821","148.7","216.93","682","60.03","37"
"07/21/12 13:35:03","135.7936","148.1","217.35","677","60.03","37"
"07/21/12 13:40:04","135.8052","148.0","217.04","681","60.03","38"
"07/21/12 13:45:03","135.8166","148.6","217.55","678","60.0","37"
"07/21/12 13:55:03","135.8393","143.6","216.99","661","60.0","38"
"07/21/12 14:00:04","135.8505","143.5","217.53","658","60.03","38"
"07/21/12 14:05:04","135.8617","145.3","217.89","665","60.0","37"
"07/21/12 14:10:03","135.873","143.1","217.55","656","60.0","37"
"07/21/12 14:15:04","135.8841","141.7","216.85","653","60.0","37"
"07/21/12 14:20:03","135.8949","140.0","216.85","648","60.03","38"
"07/21/12 14:25:04","135.9057","138.0","216.99","639","60.03","38"
"07/21/12 14:30:04","135.9165","135.8","217.73","627","60.0","38"
"07/21/12 14:35:04","135.9269","133.6","217.09","619","60.0","38"
"07/21/12 14:40:04","135.9374","134.0","216.94","616","60.03","38"
"07/21/12 14:45:04","135.9477","132.3","217.52","610","60.03","38"
"07/21/12 14:50:03","135.958","130.4","217.09","606","60.0","38"
"07/21/12 14:55:03","135.9681","126.3","216.15","589","60.0","38"
"07/21/12 15:00:03","135.9781","128.9","216.58","599","60.07","37"
"07/21/12 15:05:02","135.988","128.1","216.04","597","60.03","37"
"07/21/12 15:10:03","135.9979","126.4","217.03","589","60.03","36"
"07/21/12 15:15:04","136.0076","125.2","217.47","581","60.03","36"
"07/21/12 15:20:03","136.0171","119.3","216.34","561","60.0","36"
"07/21/12 15:25:04","136.0264","120.0","216.25","560","60.03","35"
"07/21/12 15:30:02","136.0356","117.4","216.0","553","60.03","36"
"07/21/12 15:35:04","136.0442","116.4","216.33","546","60.03","36"
"07/21/12 15:40:04","136.0532","114.7","216.18","540","60.03","36"
"07/21/12 15:45:03","136.0621","113.0","216.44","534","60.0","36"
"07/21/12 15:50:03","136.0708","109.3","216.49","518","60.0","36"
"07/21/12 15:55:04","136.0792","107.1","216.56","506","60.0","35"
"07/21/12 16:00:02","136.0874","102.9","216.26","492","60.03","35"
"07/21/12 16:05:04","136.0953","99.5","216.33","477","60.03","35"
"07/21/12 16:10:02","136.103","98.3","216.39","472","60.0","35"
"07/21/12 16:15:03","136.1102","96.5","215.83","463","60.03","34"
"07/21/12 16:20:04","136.1177","95.8","215.49","460","60.03","34"
"07/21/12 16:25:04","136.1246","77.0","215.78","378","60.03","34"
"07/21/12 16:30:04","136.13","86.9","216.2","422","60.0","33"
"07/21/12 16:35:04","136.1352","47.8","214.77","404","60.03","33"
"07/21/12 16:40:03","136.1409","89.2","215.63","431","60.03","33"
"07/21/12 16:45:03","136.1469","82.3","215.05","405","60.03","33"
"07/21/12 16:50:03","136.1521","43.7","214.8","81","60.03","32"
"07/21/12 16:55:04","136.1556","30.8","214.13","78","60.03","32"
"07/21/12 17:00:04","136.1586","42.6","214.41","100","60.03","32"
"07/21/12 17:05:04","136.1626","71.2","215.55","376","60.0","32"
"07/21/12 17:10:04","136.1659","41.0","214.34","97","60.0","31"
"07/21/12 17:15:03","136.1696","43.6","215.41","111","60.03","31"
"07/21/12 17:20:04","136.1737","43.8","215.73","351","60.03","31"
"07/21/12 17:25:03","136.1772","51.4","214.62","134","60.03","31"
"07/21/12 17:30:03","136.1798","19.9","214.24","238","60.03","31"
"07/21/12 17:35:04","136.1817","34.5","215.9","250","60.03","30"
"07/21/12 17:40:03","136.1848","18.9","215.42","240","60.03","30"
"07/21/12 17:45:03","136.1873","51.9","216.1","134","60.03","30"
"07/21/12 17:50:04","136.1902","19.9","214.41","262","60.03","30"
"07/21/12 17:55:03","136.1924","39.3","214.85","220","60.03","30"
"07/21/12 18:00:03","136.1951","30.9","214.34","265","60.03","30"
"07/21/12 18:05:03","136.1971","35.8","215.53","125","60.0","30"
"07/21/12 18:10:04","136.1993","18.5","215.52","167","60.03","30"
"07/21/12 18:15:03","136.2011","25.4","214.7","265","60.03","30"
"07/21/12 18:20:04","136.2029","14.6","214.72","13","60.03","29"
"07/21/12 18:25:03","136.204","15.9","215.08","9","60.07","29"
"07/21/12 18:30:04","136.205","14.4","214.21","51","60.03","29"
"07/21/12 18:35:03","136.2062","12.3","214.3","23","60.03","29"
"07/21/12 18:40:03","136.2073","13.6","215.02","33","60.03","29"
"07/21/12 18:45:04","136.208","0.0","214.83","190","60.03","29"
"07/21/12 18:50:03","136.2086","13.2","214.32","0","60.03","29"
"07/21/12 18:55:04","136.209","0.0","213.96","0","60.03","28"
"07/21/12 19:00:03","136.2095","14.5","214.39","68","60.0","28"
"07/21/12 19:05:03","136.2098","10.7","214.36","0","60.03","28"
"07/21/12 19:10:03","136.2102","0.0","214.14","0","60.03","28"
"07/21/12 19:15:04","136.2105","0.0","214.11","0","60.03","28"
"07/21/12 19:20:03","136.2108","0.0","214.25","0","60.03","28"
"07/21/12 19:25:03","136.211","14.2","214.2","1","60.03","28"
"07/21/12 19:30:02","136.2113","13.5","214.28","15","60.03","28"
"07/21/12 19:35:03","136.2115","10.8","214.94","1","60.03","28"
"07/22/12 06:20:03","136.2126","0.0","213.6","0","60.0","19"
"07/22/12 06:30:04","136.2132","0.0","213.15","0","60.0","20"
"07/22/12 06:35:05","136.2136","0.0","213.79","0","60.0","20"
"07/22/12 06:40:04","136.2141","13.4","213.6","6","60.0","20"
"07/22/12 06:45:04","136.2147","14.7","213.49","3","60.03","21"
"07/22/12 06:50:03","136.2156","11.6","214.04","15","60.03","21"
"07/22/12 06:55:03","136.2166","20.2","214.25","208","60.03","22"
"07/22/12 07:00:04","136.2178","24.1","213.81","293","60.03","23"
"07/22/12 07:05:03","136.2192","30.3","214.17","41","60.0","23"
"07/22/12 07:10:04","136.221","31.7","214.1","26","60.0","24"
"07/22/12 07:15:05","136.2229","30.7","214.81","27","60.03","24"
"07/22/12 07:20:03","136.2251","26.4","214.7","262","60.0","25"
"07/22/12 07:25:04","136.2275","28.6","214.79","69","60.03","26"
"07/22/12 07:30:03","136.2302","41.4","214.68","115","60.03","26"
"07/22/12 07:35:05","136.2331","44.2","214.43","90","60.0","27"
"07/22/12 07:40:05","136.2363","48.9","214.2","352","60.03","27"
"07/22/12 07:45:04","136.2397","39.1","213.68","146","60.03","28"
"07/22/12 07:50:03","136.2433","50.2","213.93","356","60.07","28"
"07/22/12 07:55:04","136.2472","44.5","215.05","106","60.0","29"
"07/22/12 08:00:03","136.2511","41.2","214.78","263","60.0","29"
"07/22/12 08:05:04","136.2551","43.9","213.92","370","60.0","29"
"07/22/12 08:10:04","136.259","62.2","213.75","337","60.0","30"
"07/22/12 08:15:04","136.2631","43.7","213.36","396","60.0","30"
"07/22/12 08:20:04","136.2674","68.9","215.38","367","60.0","31"
"07/22/12 08:25:03","136.2719","70.9","215.02","166","60.03","31"
"07/22/12 08:30:04","136.2769","74.4","215.35","368","60.0","32"
"07/22/12 08:35:04","136.2828","77.4","216.37","381","60.0","32"
"07/22/12 08:40:03","136.2889","79.8","215.69","393","60.03","32"
"07/22/12 08:45:04","136.2952","83.1","216.17","405","60.03","32"
"07/22/12 08:50:04","136.3018","85.7","215.71","414","60.03","33"
"07/22/12 08:55:04","136.3086","88.5","214.75","430","60.03","33"
"07/22/12 09:00:04","136.3155","91.1","214.75","442","60.0","33"
"07/22/12 09:05:04","136.3229","97.0","215.81","463","60.0","34"
"07/22/12 09:10:05","136.3308","107.6","216.19","509","60.0","34"
"07/22/12 09:15:04","136.3374","50.0","214.24","389","60.03","34"
"07/22/12 09:20:04","136.3428","72.5","215.65","362","60.03","34"
"07/22/12 09:25:03","136.3488","104.9","217.17","496","60.03","34"
"07/22/12 09:30:04","136.3569","107.4","216.62","510","60.03","35"
"07/22/12 09:35:03","136.3652","111.1","216.93","525","60.03","35"
"07/22/12 09:40:04","136.374","114.1","216.63","537","60.03","36"
"07/22/12 09:45:04","136.3828","115.3","217.15","541","60.03","36"
"07/22/12 09:50:05","136.3919","116.8","217.47","545","60.03","36"
"07/22/12 09:55:04","136.401","117.8","217.49","549","60.03","37"
"07/22/12 10:00:04","136.4102","119.6","217.16","559","60.0","37"
"07/22/12 10:05:05","136.4196","121.2","217.61","564","60.0","38"
"07/22/12 10:10:04","136.4291","122.3","217.83","568","60.03","38"
"07/22/12 10:15:05","136.4388","124.8","218.1","576","60.0","38"
"07/22/12 10:20:04","136.4484","125.7","218.68","580","60.03","39"
"07/22/12 10:25:04","136.4582","126.8","218.46","586","60.0","39"
"07/22/12 10:30:03","136.4681","128.4","218.93","593","60.0","40"
"07/22/12 10:35:04","136.4782","129.1","218.6","597","60.03","40"
"07/22/12 10:40:03","136.4883","129.4","218.48","599","60.03","41"
"07/22/12 10:45:04","136.4985","131.4","218.25","606","60.0","41"
"07/22/12 10:50:05","136.5088","133.7","218.73","616","60.0","41"
"07/22/12 10:55:03","136.5192","134.7","218.47","620","60.0","42"
"07/22/12 11:00:04","136.5297","135.2","218.77","621","60.03","42"
"07/22/12 11:05:04","136.5404","136.3","218.76","627","60.0","42"
"07/22/12 11:10:03","136.551","137.2","218.94","629","60.03","43"
"07/22/12 11:15:04","136.5616","136.8","218.42","628","60.0","43"
"07/22/12 11:20:04","136.5723","137.6","218.38","627","60.03","44"
"07/22/12 11:25:05","136.5831","138.3","218.64","634","60.0","44"
"07/22/12 11:30:03","136.5939","138.5","218.56","638","60.0","45"
"07/22/12 11:35:04","136.6047","140.0","219.16","639","60.0","45"
"07/22/12 11:40:04","136.6156","140.6","218.97","642","60.03","46"
"07/22/12 11:45:05","136.6266","141.6","218.75","646","60.0","46"
"07/22/12 11:50:03","136.6375","140.3","218.82","643","60.03","46"
"07/22/12 11:55:04","136.6485","141.5","218.71","649","60.03","46"
"07/22/12 12:00:04","136.6596","141.1","218.28","649","60.03","47"
"07/22/12 12:05:03","136.6706","141.5","218.33","649","60.0","47"
"07/22/12 12:10:04","136.6817","140.7","218.26","646","60.0","48"
"07/22/12 12:15:03","136.6926","142.3","217.89","651","60.0","48"
"07/22/12 12:20:04","136.7036","139.7","217.53","643","60.0","49"
"07/22/12 12:25:04","136.7145","141.5","217.31","649","60.0","49"
"07/22/12 12:30:03","136.7254","141.1","218.02","650","60.03","49"
"07/22/12 12:35:04","136.7364","139.5","218.7","637","60.0","50"
"07/22/12 12:40:03","136.7472","139.9","219.27","642","60.0","50"
"07/22/12 12:45:04","136.7582","141.8","219.41","647","60.0","50"
"07/22/12 12:50:05","136.7693","142.8","218.21","656","60.03","50"
"07/22/12 12:55:03","136.7804","140.7","218.35","645","60.03","50"
"07/22/12 13:00:05","136.7914","139.7","218.48","643","60.03","50"
"07/22/12 13:05:04","136.8022","139.8","217.53","635","60.0","50"
"07/22/12 13:10:04","136.8131","140.7","218.57","646","60.03","50"
"07/22/12 13:15:05","136.824","139.4","218.37","637","60.0","50"
"07/22/12 13:20:03","136.8348","136.8","218.44","632","60.0","51"
"07/22/12 13:25:04","136.8453","135.6","218.19","621","60.0","52"
"07/22/12 13:30:03","136.8559","134.9","217.76","628","60.0","52"
"07/22/12 13:35:03","136.8665","136.6","217.72","629","60.0","52"
"07/22/12 13:40:04","136.8772","137.0","217.98","626","60.0","52"
"07/22/12 13:45:05","136.8878","132.4","217.23","615","60.03","52"
"07/22/12 13:50:03","136.8985","145.0","217.76","667","60.03","51"
"07/22/12 13:55:04","136.9088","68.0","215.89","339","60.0","51"
"07/22/12 14:00:03","136.9192","149.9","218.25","683","60.03","51"
"07/22/12 14:05:03","136.9291","149.4","218.82","677","60.03","50"
"07/22/12 14:10:05","136.9358","69.7","215.7","331","60.0","49"
"07/22/12 14:15:03","136.9443","141.3","217.11","651","60.0","49"
"07/22/12 14:20:04","136.955","118.7","216.7","554","60.0","48"
"07/22/12 14:25:04","136.9629","35.8","215.04","194","60.0","45"
"07/22/12 14:30:04","136.9737","144.7","217.17","665","60.0","45"
"07/22/12 14:35:03","136.9842","140.9","217.11","648","60.03","45"
"07/22/12 14:40:04","136.9951","137.6","217.05","636","60.0","45"
"07/22/12 14:45:04","137.0053","138.9","217.78","642","60.03","44"
"07/22/12 14:50:03","137.0161","136.1","217.97","629","60.0","44"
"07/22/12 14:55:04","137.0263","127.6","217.37","591","60.03","44"
"07/22/12 15:00:05","137.036","121.8","217.12","571","60.03","44"
"07/22/12 15:05:03","137.0454","120.6","217.73","561","60.03","44"
"07/22/12 15:10:04","137.0548","118.5","216.69","558","60.03","43"
"07/22/12 15:15:04","137.0639","116.8","216.3","548","60.0","43"
"07/22/12 15:20:03","137.0729","115.2","216.9","542","60.0","43"
"07/22/12 15:25:04","137.0818","112.7","216.64","534","60.03","43"
"07/22/12 15:30:03","137.0905","110.8","216.31","520","60.03","42"
"07/22/12 15:35:03","137.099","108.5","216.75","509","60.03","42"
"07/22/12 15:40:04","137.1074","106.0","216.66","504","60.03","42"
"07/22/12 15:45:04","137.1156","103.9","215.97","496","60.03","42"
"07/22/12 15:50:03","137.1236","102.3","215.73","486","60.0","42"
"07/22/12 15:55:04","137.1315","99.2","215.5","477","60.0","42"
"07/22/12 16:00:04","137.1391","96.9","215.03","462","60.03","41"
"07/22/12 16:05:05","137.1466","94.3","216.01","454","60.07","41"
"07/22/12 16:10:03","137.1538","92.1","215.39","442","60.03","41"
"07/22/12 16:15:03","137.1609","89.5","214.82","436","60.03","41"
"07/22/12 16:20:04","137.1678","87.3","215.14","423","60.0","41"
"07/22/12 16:25:03","137.1745","85.0","215.71","415","60.03","40"
"07/22/12 16:30:04","137.181","82.2","215.8","399","60.0","40"
"07/22/12 16:35:04","137.1873","79.4","214.7","389","60.0","39"
"07/22/12 16:40:04","137.1933","76.8","214.92","379","60.0","39"
"07/22/12 16:45:05","137.1991","73.8","215.22","365","60.03","39"
"07/22/12 16:50:05","137.2048","70.8","214.35","356","60.03","38"
"07/22/12 16:55:04","137.2101","67.9","214.43","341","60.0","38"
"07/22/12 17:00:04","137.2153","64.6","214.64","328","60.0","38"
"07/22/12 17:05:03","137.2201","63.5","215.13","352","60.0","37"
"07/22/12 17:10:04","137.2241","44.0","215.07","364","60.03","37"
"07/22/12 17:15:05","137.228","45.6","214.96","348","60.03","36"
"07/22/12 17:20:04","137.2319","43.7","214.84","344","60.03","36"
"07/22/12 17:25:03","137.2357","54.3","214.84","127","60.03","36"
"07/22/12 17:30:03","137.2394","49.7","215.45","389","60.03","35"
"07/22/12 17:35:04","137.2428","36.9","214.4","278","60.03","35"
"07/22/12 17:40:04","137.2459","44.3","214.43","176","60.03","35"
"07/22/12 17:45:05","137.2487","30.5","214.7","284","60.03","35"
"07/22/12 17:50:04","137.2513","35.3","214.42","141","60.07","34"
"07/22/12 17:55:05","137.2536","38.3","213.74","201","60.03","34"
"07/22/12 18:00:04","137.2557","34.4","214.03","121","60.0","33"
"07/22/12 18:05:05","137.2575","23.1","214.61","23","60.03","33"
"07/22/12 18:10:03","137.2591","25.9","213.85","96","60.03","33"
"07/22/12 18:15:04","137.2604","21.8","213.12","124","60.03","33"
"07/22/12 18:20:05","137.2615","9.2","213.03","115","60.0","32"
"07/22/12 18:25:03","137.2624","15.2","212.63","1","60.03","32"
"07/22/12 18:30:04","137.2632","6.9","213.03","222","60.03","32"
"07/22/12 18:35:05","137.2637","14.5","213.19","8","60.03","32"
"07/22/12 18:40:04","137.2642","0.0","213.95","0","60.0","31"
"07/22/12 18:45:04","137.2647","14.8","213.01","2","60.03","31"
"07/22/12 18:50:05","137.2651","14.0","213.75","4","60.03","31"
"07/22/12 18:55:03","137.2655","0.0","213.22","0","60.03","30"
"07/22/12 19:00:05","137.2659","1.5","213.05","214","60.03","30"
"07/22/12 19:05:04","137.2664","0.0","212.59","0","60.0","30"
"07/22/12 19:10:04","137.2668","14.0","213.29","3","60.03","30"
"07/23/12 06:25:05","137.2684","14.0","213.25","15","60.0","26"
"07/23/12 06:30:03","137.2687","12.9","213.63","1","60.0","26"
"07/23/12 06:35:05","137.269","6.2","213.12","0","60.0","26"
"07/23/12 06:40:04","137.2694","12.8","212.28","16","60.03","26"
"07/23/12 06:45:05","137.2699","0.0","211.74","0","60.0","26"
"07/23/12 06:50:04","137.2707","14.1","212.4","86","60.0","26"
"07/23/12 06:55:04","137.2717","12.8","212.79","104","60.0","26"
"07/23/12 07:00:05","137.2728","25.5","214.03","178","60.0","26"
"07/23/12 07:05:03","137.2741","19.8","213.32","247","60.0","27"
"07/23/12 07:10:04","137.2758","32.0","212.85","154","60.0","26"
"07/23/12 07:15:04","137.2776","15.3","213.93","18","60.0","27"
"07/23/12 07:20:03","137.2798","25.4","213.58","152","60.0","27"
"07/23/12 07:25:04","137.2822","28.1","213.11","272","60.0","27"
"07/23/12 07:30:05","137.2848","33.8","213.42","148","60.03","27"
"07/23/12 07:35:04","137.2877","35.1","213.76","217","60.03","27"
"07/23/12 07:40:04","137.2909","45.8","213.75","155","60.0","28"
"07/23/12 07:45:05","137.2943","39.1","214.78","264","60.07","28"
"07/23/12 07:50:04","137.298","52.6","214.18","129","60.0","28"
"07/23/12 07:55:05","137.3019","50.8","213.79","370","59.96","28"
"07/23/12 08:00:04","137.3058","45.5","214.18","378","60.03","28"
"07/23/12 08:05:04","137.3097","52.6","214.03","108","60.03","29"
"07/23/12 08:10:04","137.3136","55.9","215.06","379","60.03","29"
"07/23/12 08:15:03","137.3177","62.5","214.1","329","60.0","29"
"07/23/12 08:20:05","137.3221","71.4","215.14","388","60.0","29"
"07/23/12 08:25:04","137.3266","49.4","214.94","258","60.0","30"
"07/23/12 08:30:05","137.3322","76.4","213.84","377","60.03","30"
"07/23/12 08:35:04","137.3383","81.2","215.28","397","60.0","30"
"07/23/12 08:40:04","137.3447","83.9","215.23","407","60.0","30"
"07/23/12 08:45:03","137.3513","87.7","214.99","425","60.0","30"
"07/23/12 08:50:04","137.3583","93.2","215.68","443","60.0","31"
"07/23/12 08:55:04","137.365","74.6","215.35","370","60.0","31"
"07/23/12 09:00:03","137.3726","98.9","215.35","477","60.0","31"
"07/23/12 09:05:04","137.381","114.7","216.44","541","60.0","31"
"07/23/12 09:10:03","137.3896","125.5","216.65","583","60.03","31"
"07/23/12 09:15:05","137.3965","110.5","215.65","521","60.0","31"
"07/23/12 09:20:05","137.4049","105.5","215.14","502","59.96","31"
"07/23/12 09:25:04","137.4132","107.0","214.83","511","60.0","32"
"07/23/12 09:30:04","137.4216","109.6","215.59","517","60.0","32"
"07/23/12 09:35:04","137.4303","111.7","215.2","530","60.0","32"
"07/23/12 09:40:04","137.4391","114.0","215.3","539","60.03","32"
"07/23/12 09:45:05","137.4481","115.9","215.72","543","60.0","32"
"07/23/12 09:50:04","137.4572","118.1","215.14","559","60.03","32"
"07/23/12 09:55:05","137.4665","119.9","215.32","566","60.03","32"
"07/23/12 10:00:04","137.4759","121.6","216.18","570","60.03","32"
"07/23/12 10:05:05","137.4855","123.5","215.56","579","60.0","32"
"07/23/12 10:10:04","137.4952","126.3","215.82","594","60.0","32"
"07/23/12 10:15:05","137.5051","128.5","215.52","603","60.0","32"
"07/23/12 10:20:04","137.5151","130.5","216.4","609","60.0","32"
"07/23/12 10:25:04","137.5253","131.6","216.18","607","60.03","32"
"07/23/12 10:30:04","137.5357","134.3","216.68","617","60.0","32"
"07/23/12 10:35:04","137.5462","134.9","217.54","621","60.0","33"
"07/23/12 10:40:04","137.5568","136.6","216.59","627","60.03","33"
"07/23/12 10:45:05","137.5674","137.5","216.34","635","60.0","33"
"07/23/12 10:50:03","137.5783","139.4","217.05","645","60.0","33"
"07/23/12 10:55:05","137.5892","140.3","216.83","647","60.07","34"
"07/23/12 11:00:05","137.6002","142.2","217.22","654","60.03","34"
"07/23/12 11:05:04","137.6112","143.9","218.15","659","60.0","34"
"07/23/12 11:10:04","137.6226","145.4","217.92","662","60.03","34"
"07/23/12 11:15:04","137.6339","147.7","218.49","670","60.0","33"
"07/23/12 11:20:05","137.6455","147.4","217.47","680","60.03","34"
"07/23/12 11:25:03","137.6569","149.3","217.7","683","59.96","34"
"07/23/12 11:30:03","137.6685","148.9","217.42","680","60.0","34"
"07/23/12 11:35:04","137.6802","151.1","216.36","694","60.0","33"
"07/23/12 11:40:03","137.692","150.6","217.07","691","60.03","34"
"07/23/12 11:45:04","137.7038","151.9","217.49","696","60.0","34"
"07/23/12 11:50:04","137.7156","154.5","217.97","704","60.0","34"
"07/23/12 11:55:04","137.7274","151.4","217.07","697","60.07","34"
"07/23/12 12:00:05","137.7393","151.8","217.23","698","60.07","35"
"07/23/12 12:05:05","137.7511","151.3","216.17","699","60.0","35"
"07/23/12 12:10:05","137.763","152.4","216.61","699","60.03","35"
"07/23/12 12:15:04","137.7748","153.5","216.77","703","60.0","35"
"07/23/12 12:20:04","137.7869","154.1","215.99","707","60.0","35"
"07/23/12 12:25:05","137.7989","154.7","216.67","709","60.03","35"
"07/23/12 12:30:05","137.8109","154.5","216.5","707","60.0","35"
"07/23/12 12:35:04","137.823","155.5","216.45","708","60.0","35"
"07/23/12 12:40:05","137.8352","154.1","217.08","706","60.0","35"
"07/23/12 12:45:04","137.847","153.4","217.07","698","60.03","35"
"07/23/12 12:50:03","137.859","154.3","217.53","701","60.0","35"
"07/23/12 12:55:04","137.8709","153.6","217.52","705","60.0","35"
"07/23/12 13:00:04","137.8829","153.1","216.51","704","60.0","35"
"07/23/12 13:05:03","137.8948","152.9","216.9","700","60.03","36"
"07/23/12 13:10:04","137.9067","152.4","216.7","703","60.03","36"
"07/23/12 13:15:05","137.9186","151.7","218.04","690","60.03","36"
"07/23/12 13:20:05","137.9304","150.9","216.59","692","60.0","36"
"07/23/12 13:25:05","137.9421","151.1","217.67","693","60.03","36"
"07/23/12 13:30:04","137.9539","151.0","216.18","695","60.03","36"
"07/23/12 13:35:04","137.9656","151.1","216.82","695","60.0","36"
"07/23/12 13:40:04","137.9773","149.2","217.16","686","60.03","36"
"07/23/12 13:45:04","137.9889","148.8","217.23","681","60.03","36"
"07/23/12 13:50:05","138.0005","148.7","216.97","685","60.0","36"
"07/23/12 13:55:04","138.012","146.5","216.91","675","60.03","36"
"07/23/12 14:00:05","138.0234","146.1","216.92","679","60.03","36"
"07/23/12 14:05:04","138.034","146.2","217.21","673","60.03","36"
"07/23/12 14:10:05","138.0452","145.0","216.83","667","60.0","36"
"07/23/12 14:15:04","138.0553","135.4","216.09","626","60.0","36"
"07/23/12 14:20:04","138.062","72.6","214.78","363","60.03","35"
"07/23/12 14:25:05","138.0668","45.4","214.13","376","60.0","34"
"07/23/12 14:30:04","138.0708","64.5","213.91","356","60.0","33"
"07/23/12 14:35:05","138.0746","48.4","213.87","369","60.0","32"
"07/23/12 14:40:05","138.0787","63.2","215.16","343","60.0","32"
"07/23/12 14:45:05","138.0828","59.2","214.56","146","60.0","32"
"07/23/12 14:50:04","138.0885","188.9","217.21","853","60.0","32"
"07/23/12 14:55:05","138.0945","66.1","214.38","334","60.03","31"
"07/23/12 15:00:05","138.1005","56.9","215.35","344","60.03","32"
"07/23/12 15:05:04","138.1043","43.6","213.96","310","60.03","32"
"07/23/12 15:10:03","138.1082","47.6","215.67","98","60.03","31"
"07/23/12 15:15:04","138.1121","46.2","213.39","144","60.0","31"
"07/23/12 15:20:04","138.1161","44.8","213.44","389","60.03","31"
"07/23/12 15:25:05","138.1202","86.7","216.16","418","60.0","31"
"07/23/12 15:30:05","138.125","50.9","215.32","198","60.0","31"
"07/23/12 15:35:04","138.1284","45.7","214.51","148","60.0","31"
"07/23/12 15:40:05","138.1318","45.9","213.87","199","60.0","31"
"07/23/12 15:45:04","138.1358","48.8","215.51","349","60.0","31"
"07/23/12 15:50:05","138.1401","85.6","216.03","414","60.0","31"
"07/23/12 15:55:04","138.1451","54.5","215.13","385","60.03","31"
"07/23/12 16:00:05","138.1488","48.9","213.2","180","60.0","31"
"07/23/12 16:05:04","138.1532","47.5","214.76","241","60.03","31"
"07/23/12 16:10:05","138.158","38.3","215.24","95","60.07","31"
"07/23/12 16:15:04","138.1607","35.2","214.34","269","60.03","31"
"07/23/12 16:20:04","138.1633","35.9","214.48","180","60.0","31"
"07/23/12 16:25:04","138.1667","55.8","214.06","157","60.0","31"
"07/23/12 16:30:04","138.1714","101.3","216.28","483","60.03","31"
"07/23/12 16:35:05","138.1784","85.0","216.19","411","60.0","31"
"07/23/12 16:40:04","138.1844","56.1","214.68","304","60.03","32"
"07/23/12 16:45:04","138.1892","102.7","216.29","485","60.0","32"
"07/23/12 16:50:04","138.1939","39.2","214.47","168","60.0","32"
"07/23/12 16:55:04","138.1962","45.2","214.35","207","60.03","32"
"07/23/12 17:00:05","138.1996","39.1","214.35","160","60.07","31"
"07/23/12 17:05:03","138.2029","78.5","215.46","383","60.03","31"
"07/23/12 17:10:04","138.2083","34.5","214.12","205","60.03","32"
"07/23/12 17:15:04","138.2115","36.7","214.1","282","60.03","31"
"07/23/12 17:20:05","138.2138","32.9","214.32","71","60.03","31"
"07/23/12 17:25:04","138.2161","33.7","214.21","65","60.03","31"
"07/23/12 17:30:04","138.2184","21.1","214.45","195","60.07","30"
"07/23/12 17:35:05","138.2203","19.0","213.93","44","60.03","30"
"07/23/12 17:40:04","138.2224","39.7","214.03","306","60.03","30"
"07/23/12 17:50:04","138.2268","15.3","213.61","49","60.03","30"
"07/23/12 17:55:03","138.2286","23.9","214.06","124","60.0","30"
"07/23/12 18:00:05","138.2306","18.9","213.64","18","60.0","29"
"07/23/12 18:05:05","138.2324","21.7","213.69","13","60.0","29"
"07/23/12 18:10:05","138.2337","24.4","214.55","120","60.0","29"
"07/23/12 18:15:04","138.2349","12.5","214.2","23","60.0","29"
"07/23/12 18:20:05","138.236","14.1","214.28","83","60.0","29"
"07/23/12 18:25:03","138.237","10.8","214.16","45","60.03","28"
"07/23/12 18:30:04","138.2381","12.6","214.05","40","60.03","28"
"07/23/12 18:35:04","138.2391","11.0","214.41","6","60.03","28"
"07/23/12 18:40:04","138.2401","16.0","214.05","196","60.03","28"
"07/23/12 18:45:05","138.241","6.5","214.53","243","60.03","28"
"07/23/12 18:50:04","138.2419","15.0","214.72","31","60.0","28"
"07/23/12 18:55:05","138.2429","15.1","214.22","7","60.03","28"
"07/23/12 19:00:04","138.2439","6.4","213.86","206","59.96","28"
"07/23/12 19:05:04","138.2446","6.7","213.86","142","60.0","27"
"07/23/12 19:10:05","138.2452","12.0","213.91","67","60.0","27"
"07/23/12 19:15:04","138.2459","1.0","213.55","0","60.03","27"
"07/23/12 19:20:05","138.2467","14.0","213.94","0","60.03","27"
"07/23/12 19:25:05","138.2474","0.0","214.28","0","60.03","27"
"07/23/12 19:30:05","138.248","10.5","214.29","6","60.03","27"
"07/23/12 19:35:04","138.2485","15.1","214.17","1","60.03","27"
"07/23/12 19:40:05","138.2491","7.8","214.45","0","60.0","27"
"07/23/12 19:45:04","138.2495","6.9","213.83","103","60.0","27"
"07/23/12 19:50:04","138.2499","11.5","214.33","60","60.07","27"
"07/23/12 19:55:05","138.2502","2.3","214.4","184","60.03","27"
"07/24/12 06:25:06","138.2509","0.0","213.58","62","60.03","19"
"07/24/12 06:30:04","138.2511","0.0","213.29","0","60.03","19"
"07/24/12 06:35:04","138.2514","11.7","212.99","0","60.03","19"
"07/24/12 06:40:05","138.2518","13.9","213.01","100","60.03","20"
"07/24/12 06:45:04","138.2524","13.9","212.73","21","60.0","20"
"07/24/12 06:50:05","138.2532","7.1","213.28","151","60.03","20"
"07/24/12 06:55:05","138.2542","19.8","212.84","227","60.03","21"
"07/24/12 07:00:04","138.2554","16.3","213.85","251","60.0","22"
"07/24/12 07:05:04","138.2569","29.6","214.08","66","60.0","22"
"07/24/12 07:10:05","138.2586","15.4","214.69","281","60.0","23"
"07/24/12 07:15:05","138.2606","30.2","215.29","83","60.03","23"
"07/24/12 07:20:05","138.2628","34.4","216.19","144","60.0","24"
"07/24/12 07:25:04","138.2654","39.4","215.37","173","60.03","25"
"07/24/12 07:30:05","138.2682","42.1","215.31","82","60.03","25"
"07/24/12 07:40:05","138.2746","40.3","214.5","155","60.0","27"
"07/24/12 07:45:05","138.2783","49.3","215.11","178","60.0","27"
"07/24/12 07:50:05","138.2821","39.9","214.92","278","60.03","28"
"07/24/12 07:55:05","138.286","55.6","214.52","385","60.03","28"
"07/24/12 08:00:05","138.2899","39.7","214.22","181","60.07","29"
"07/24/12 08:05:06","138.2939","65.8","214.67","359","60.03","29"
"07/24/12 08:10:05","138.298","51.4","215.6","197","60.03","30"
"07/24/12 08:15:05","138.3023","55.3","214.91","188","60.07","30"
"07/24/12 08:20:05","138.3069","47.6","215.36","372","60.03","31"
"07/24/12 08:25:05","138.3125","75.5","214.38","371","60.0","31"
"07/24/12 08:30:05","138.3185","78.6","214.48","386","60.0","32"
"07/24/12 08:35:04","138.3247","81.7","215.4","398","60.0","32"
"07/24/12 08:40:04","138.3311","84.5","215.75","410","60.0","32"
"07/24/12 08:45:05","138.3379","87.2","215.4","426","60.0","33"
"07/24/12 08:50:04","138.3447","90.4","215.57","436","60.03","33"
"07/24/12 08:55:05","138.3519","92.7","216.46","447","60.03","34"
"07/24/12 09:00:06","138.3592","95.4","215.89","459","60.0","34"
"07/24/12 09:05:06","138.3667","97.4","215.07","468","60.03","35"
"07/24/12 09:10:04","138.3743","99.9","215.23","478","60.0","36"
"07/24/12 09:15:05","138.3822","101.9","216.45","485","60.03","37"
"07/24/12 09:20:05","138.3902","103.9","216.54","491","60.03","38"
"07/24/12 09:25:05","138.3984","106.0","216.47","500","60.03","38"
"07/24/12 09:30:06","138.4067","108.5","215.84","514","60.03","39"
"07/24/12 09:35:04","138.4152","111.0","216.8","524","60.0","39"
"07/24/12 09:40:05","138.424","113.1","215.81","534","60.0","40"
"07/24/12 09:45:04","138.4328","114.8","216.05","542","60.03","40"
"07/24/12 09:50:04","138.4418","115.8","215.5","548","60.03","41"
"07/24/12 09:55:04","138.451","118.6","216.39","554","60.03","41"
"07/24/12 10:00:06","138.4604","121.0","217.32","563","60.03","42"
"07/24/12 10:05:04","138.4699","122.7","217.13","570","60.03","42"
"07/24/12 10:10:04","138.4794","123.2","217.17","578","60.03","43"
"07/24/12 10:15:04","138.4891","124.7","217.49","576","60.03","43"
"07/24/12 10:20:04","138.4988","125.9","218.02","587","60.03","44"
"07/24/12 10:25:05","138.5087","129.3","217.69","601","60.03","44"
"07/24/12 10:30:04","138.5189","131.3","217.45","606","60.03","44"
"07/24/12 10:35:06","138.5292","133.3","217.59","615","60.03","44"
"07/24/12 10:40:06","138.5397","134.7","217.57","623","60.03","43"
"07/24/12 10:45:04","138.5501","135.1","217.47","624","60.0","44"
"07/24/12 10:50:04","138.5608","138.5","217.7","639","60.03","43"
"07/24/12 10:55:05","138.5717","139.0","217.86","638","60.03","43"
"07/24/12 11:00:05","138.5824","138.6","217.34","640","60.03","43"
"07/24/12 11:05:04","138.5932","137.9","217.3","637","60.03","44"
"07/24/12 11:10:05","138.604","138.2","216.91","641","60.03","45"
"07/24/12 11:15:04","138.6148","141.9","217.81","649","60.03","45"
"07/24/12 11:20:05","138.626","144.7","217.51","662","60.0","45"
"07/24/12 11:25:06","138.6373","144.2","217.2","661","60.03","45"
"07/24/12 11:30:05","138.6485","143.7","217.47","656","60.0","45"
"07/24/12 11:35:05","138.6597","142.0","217.02","653","60.03","46"
"07/24/12 11:40:04","138.6707","144.1","217.38","665","60.0","46"
"07/24/12 11:45:05","138.6821","146.1","217.49","670","60.03","46"
"07/24/12 11:50:04","138.6935","149.9","217.43","682","60.03","46"
"07/24/12 11:55:05","138.7051","148.4","217.26","683","60.0","46"
"07/24/12 12:00:05","138.7167","147.6","216.64","684","60.07","46"
"07/24/12 12:05:05","138.7281","147.9","217.37","678","60.03","46"
"07/24/12 12:10:05","138.7397","148.3","216.95","685","60.03","46"
"07/24/12 12:15:05","138.7513","149.6","217.46","686","60.0","46"
"07/24/12 12:20:04","138.7629","150.3","217.62","687","60.0","46"
"07/24/12 12:25:05","138.7744","136.1","217.6","628","60.03","46"
"07/24/12 12:30:04","138.786","149.1","216.83","687","60.03","46"
"07/24/12 12:35:04","138.7977","149.2","217.11","687","60.0","46"
"07/24/12 12:40:05","138.8093","147.5","216.8","678","60.03","47"
"07/24/12 12:45:04","138.8208","149.1","217.92","682","60.03","46"
"07/24/12 12:50:05","138.8324","147.4","218.54","673","60.03","46"
"07/24/12 12:55:05","138.844","149.0","218.24","680","60.03","45"
"07/24/12 13:00:05","138.8556","148.3","217.22","680","60.07","45"
"07/24/12 13:05:04","138.867","146.5","218.55","670","60.0","46"
"07/24/12 13:10:05","138.8785","148.6","218.27","677","60.0","45"
"07/24/12 13:15:04","138.8901","148.0","218.76","674","60.03","45"
"07/24/12 13:20:04","138.9016","147.8","217.98","676","60.0","44"
"07/24/12 13:25:05","138.9132","147.0","216.99","677","60.0","44"
"07/24/12 13:30:05","138.9246","145.8","218.26","664","60.0","44"
"07/24/12 13:35:05","138.9359","145.7","218.17","670","60.03","43"
"07/24/12 13:40:04","138.9472","145.2","217.82","664","60.03","43"
"07/24/12 13:45:04","138.9585","143.4","217.76","660","60.0","43"
"07/24/12 13:50:05","138.9696","142.7","218.09","652","60.0","43"
"07/24/12 13:55:05","138.9806","140.3","217.47","644","60.03","43"
"07/24/12 14:00:05","138.9915","138.8","217.44","643","60.07","44"
"07/24/12 14:05:04","139.0022","137.2","216.71","632","60.03","45"
"07/24/12 14:10:06","139.0129","136.9","216.87","631","60.03","45"
"07/24/12 14:15:04","139.0235","135.5","216.72","624","60.03","46"
"07/24/12 14:20:05","139.034","134.6","217.29","622","60.0","46"
"07/24/12 14:25:06","139.0445","132.5","218.01","613","60.03","47"
"07/24/12 14:30:04","139.0547","131.7","217.43","610","60.0","47"
"07/24/12 14:35:05","139.0648","129.7","217.93","600","60.03","47"
"07/24/12 14:40:05","139.0748","128.5","217.31","596","60.0","48"
"07/24/12 14:45:04","139.0848","128.6","217.41","591","60.0","48"
"07/24/12 14:50:05","139.0948","127.8","217.34","595","60.03","47"
"07/24/12 14:55:05","139.1047","126.1","217.27","585","60.0","47"
"07/24/12 15:00:06","139.1144","124.6","217.37","579","60.0","47"
"07/24/12 15:05:04","139.124","123.6","217.38","577","60.03","46"
"07/24/12 15:10:05","139.1335","121.7","216.56","567","60.03","46"
"07/24/12 15:15:04","139.1429","120.6","216.26","563","60.0","45"
"07/24/12 15:20:04","139.1522","117.7","216.36","552","60.0","45"
"07/24/12 15:25:05","139.1613","115.1","216.66","542","60.03","45"
"07/24/12 15:30:05","139.1703","113.7","216.03","536","60.0","44"
"07/24/12 15:35:06","139.1703","111.8","215.95","527","60.03","44"
"07/24/12 15:40:04","139.1788","110.0","216.18","518","60.03","44"
"07/24/12 15:45:06","139.1873","110.5","216.23","521","60.03","44"
"07/24/12 15:50:05","139.1954","74.9","215.87","368","60.03","43"
"07/24/12 15:55:05","139.2034","104.4","216.23","493","60.0","43"
"07/24/12 16:00:06","139.2113","101.2","216.3","480","60.03","43"
"07/24/12 16:05:04","139.219","98.8","216.71","471","60.03","43"
"07/24/12 16:10:05","139.2266","97.5","215.95","471","60.03","43"
"07/24/12 16:15:06","139.2321","67.5","214.7","338","60.03","43"
"07/24/12 16:20:04","139.2383","72.8","215.57","361","60.03","42"
"07/24/12 16:25:05","139.2428","65.5","215.33","328","60.0","42"
"07/24/12 16:30:05","139.2492","68.5","214.98","344","60.03","41"
"07/24/12 16:35:04","139.254","41.3","214.9","358","60.03","41"
"07/24/12 16:40:04","139.2598","67.2","215.41","332","60.0","41"
"07/24/12 16:45:04","139.2657","53.0","215.07","197","60.03","40"
"07/24/12 16:50:05","139.2719","81.0","216.12","398","60.03","40"
"07/24/12 16:55:04","139.2779","44.9","214.47","141","60.03","39"
"07/24/12 17:00:05","139.2823","74.8","215.87","369","60.03","38"
"07/24/12 17:05:06","139.2874","60.3","216.1","408","60.03","38"
"07/24/12 17:10:06","139.2925","49.9","215.6","433","60.0","38"
"07/24/12 17:15:06","139.2964","17.3","214.62","175","60.0","37"
"07/24/12 17:20:05","139.2994","56.6","214.58","116","60.0","37"
"07/24/12 17:25:05","139.3028","63.3","214.84","271","60.03","36"
"07/24/12 17:30:06","139.3068","47.8","214.64","301","60.0","35"
"07/24/12 17:35:05","139.3105","39.8","214.26","154","60.03","35"
"07/24/12 17:40:05","139.3138","47.2","214.28","92","60.03","35"
"07/24/12 17:45:05","139.3169","42.5","214.19","107","60.0","34"
"07/24/12 17:50:04","139.3196","28.9","214.93","95","60.03","34"
"07/24/12 17:55:04","139.322","30.0","214.07","181","60.03","34"
"07/24/12 18:00:04","139.3241","22.4","214.49","51","60.03","33"
"07/24/12 18:05:06","139.3258","26.6","214.11","25","60.0","32"
"07/24/12 18:10:04","139.3275","25.9","213.98","31","60.03","32"
"07/24/12 18:15:05","139.329","26.9","214.93","197","60.0","32"
"07/24/12 18:20:06","139.3301","13.4","214.96","7","60.03","32"
"07/24/12 18:25:05","139.331","15.6","215.13","0","60.03","31"
"07/24/12 18:30:06","139.3318","15.7","214.47","9","60.0","31"
"07/24/12 18:35:04","139.3326","16.1","214.47","1","60.03","30"
"07/24/12 18:40:05","139.3333","13.4","214.68","1","60.03","30"
"07/24/12 18:45:04","139.3338","0.0","213.63","0","60.03","30"
"07/24/12 18:50:04","139.3342","11.0","214.42","0","60.03","30"
"07/24/12 18:55:04","139.3345","0.0","214.16","0","60.07","29"
"07/24/12 19:00:05","139.3347","0.0","213.59","0","60.03","29"
"07/24/12 19:05:04","139.335","7.8","213.93","0","60.0","29"
"07/24/12 19:10:05","139.3353","13.3","214.56","9","60.0","28"
"07/24/12 19:15:05","139.3359","12.5","214.86","48","60.03","28"
"07/24/12 19:20:04","139.3366","14.0","214.27","0","60.0","28"
"07/24/12 19:25:05","139.3372","0.0","213.69","0","60.03","28"
"07/24/12 19:30:04","139.3376","0.0","212.97","0","60.03","28"
"07/24/12 20:05:05","139.3388","14.2","212.58","0","60.0","27"
"07/25/12 09:05:05","139.3398","0.0","213.46","0","60.03","19"
"07/25/12 09:35:05","139.3402","0.0","213.13","0","60.03","19"
"07/25/12 09:40:06","139.341","30.4","214.07","139","60.03","19"
"07/25/12 09:45:06","139.3428","39.8","214.34","195","60.0","20"
"07/25/12 09:50:04","139.3456","40.2","214.33","107","60.07","20"
"07/25/12 09:55:05","139.3482","31.9","214.18","147","60.03","20"
"07/25/12 10:00:06","139.3501","14.6","213.56","34","60.03","20"
"07/25/12 10:05:04","139.352","28.0","213.4","124","60.03","21"
"07/25/12 10:10:05","139.3546","38.5","214.15","111","60.0","21"
"07/25/12 10:15:05","139.3583","67.0","214.36","95","60.03","22"
"07/25/12 10:20:05","139.3611","14.4","212.48","17","60.03","22"
"07/25/12 10:25:04","139.3625","19.7","213.1","150","60.0","22"
"07/25/12 10:30:06","139.3642","16.4","214.1","28","60.0","22"
"07/25/12 10:35:05","139.3661","21.1","213.78","24","60.03","22"
"07/25/12 10:40:05","139.3676","23.7","213.19","78","60.03","22"
"07/25/12 10:45:05","139.3686","16.3","212.8","25","60.03","22"
"07/25/12 10:50:06","139.3697","12.3","211.71","48","60.03","22"
"07/25/12 10:55:05","139.3713","32.5","213.82","242","60.03","22"
"07/25/12 11:00:05","139.3733","26.2","213.89","209","60.0","23"
"07/25/12 11:05:06","139.3754","16.6","213.74","52","60.0","23"
"07/25/12 11:10:05","139.3773","35.9","214.5","96","60.03","23"
"07/25/12 11:15:06","139.3794","33.2","214.27","170","60.03","23"
"07/25/12 11:20:05","139.3812","23.1","213.46","235","60.03","23"
"07/25/12 11:25:05","139.3834","33.2","214.16","84","60.03","24"
"07/25/12 11:30:05","139.387","48.8","214.09","83","60.03","24"
"07/25/12 11:35:06","139.3918","41.1","213.55","370","60.0","25"
"07/25/12 11:40:05","139.3956","48.8","213.6","236","60.0","25"
"07/25/12 11:45:05","139.3987","40.4","213.73","115","60.03","26"
"07/25/12 11:50:06","139.4015","17.5","213.48","302","60.03","26"
"07/25/12 11:55:05","139.4039","33.0","213.75","254","60.03","26"
"07/25/12 12:00:05","139.4064","35.1","213.88","241","60.0","26"
"07/25/12 12:05:06","139.4086","33.0","213.61","186","60.0","26"
"07/25/12 12:10:05","139.4114","38.9","213.86","301","60.03","26"
"07/25/12 12:15:04","139.4148","48.6","213.67","360","60.03","26"
"07/25/12 12:20:05","139.4179","37.4","213.15","175","60.0","27"
"07/25/12 12:25:05","139.4202","14.4","213.55","19","60.03","27"
"07/25/12 12:30:05","139.422","36.7","213.53","239","60.0","27"
"07/25/12 12:35:06","139.4237","29.7","212.94","204","60.0","27"
"07/25/12 12:40:05","139.4257","30.9","213.19","59","60.0","27"
"07/25/12 12:45:05","139.4274","21.4","214.29","156","60.0","27"
"07/25/12 12:50:05","139.429","15.4","213.57","11","60.0","27"
"07/25/12 12:55:06","139.4305","35.4","213.51","225","60.03","27"
"07/25/12 13:00:06","139.4338","32.0","213.8","81","60.07","27"
"07/25/12 13:05:05","139.436","20.3","213.98","203","60.03","27"
"07/25/12 13:10:06","139.4376","26.7","213.9","157","60.0","27"
"07/25/12 13:15:06","139.4392","19.2","213.89","202","60.03","27"
"07/25/12 13:20:05","139.441","15.2","213.58","132","60.0","27"
"07/25/12 13:25:05","139.4427","30.2","214.12","91","60.03","27"
"07/25/12 13:30:05","139.4442","8.8","213.86","166","60.0","27"
"07/25/12 13:35:05","139.445","12.7","213.5","55","60.0","27"
"07/25/12 13:40:06","139.4461","11.1","213.31","71","60.0","27"
"07/25/12 13:45:05","139.4471","13.2","213.15","3","60.0","27"
"07/25/12 13:50:06","139.448","14.2","213.57","39","60.0","26"
"07/25/12 13:55:05","139.449","13.8","213.91","10","60.0","26"
"07/25/12 14:00:05","139.4499","15.1","213.42","8","60.0","26"
"07/25/12 14:05:05","139.4508","13.8","213.44","33","60.0","26"
"07/25/12 14:10:06","139.4516","16.0","212.63","0","60.0","26"
"07/25/12 14:15:05","139.4524","11.3","212.59","17","60.03","25"
"07/25/12 14:20:05","139.4532","0.0","212.93","0","60.0","25"
"07/25/12 14:25:06","139.4538","0.0","212.61","0","60.03","25"
"07/25/12 14:30:04","139.4544","0.0","213.1","2","60.03","25"
"07/25/12 14:35:04","139.455","12.5","213.2","53","60.03","25"
"07/25/12 14:40:05","139.4558","14.8","213.25","34","60.0","25"
"07/25/12 14:45:05","139.4568","13.0","213.4","114","60.0","25"
"07/25/12 14:50:06","139.4582","13.2","213.12","14","60.03","25"
"07/25/12 14:55:06","139.4595","21.5","213.03","148","60.03","25"
"07/25/12 15:00:05","139.4612","25.0","214.42","185","60.03","25"
"07/25/12 15:05:05","139.4639","29.9","213.69","109","60.0","26"
"07/25/12 15:10:06","139.4663","35.6","213.22","160","60.0","27"
"07/25/12 15:15:05","139.4691","34.4","213.29","89","60.0","27"
"07/25/12 15:20:05","139.4721","42.4","214.63","319","60.03","28"
"07/25/12 15:25:06","139.4746","19.3","214.74","302","60.03","28"
"07/25/12 15:30:05","139.4763","13.7","213.64","131","60.0","28"
"07/25/12 15:35:06","139.4784","24.5","214.36","238","60.03","29"
"07/25/12 15:40:06","139.4808","32.6","214.89","152","60.0","29"
"07/25/12 15:45:05","139.4842","42.2","214.39","371","60.03","29"
"07/25/12 15:50:05","139.4874","31.2","213.15","272","60.03","29"
"07/25/12 15:55:05","139.4892","26.4","213.49","123","60.03","29"
"07/25/12 16:00:06","139.4907","25.2","214.04","114","60.07","29"
"07/25/12 16:05:05","139.4923","28.5","213.24","113","60.03","28"
"07/25/12 16:10:05","139.4937","28.8","213.45","67","60.03","28"
"07/25/12 16:15:04","139.4948","6.6","213.21","164","60.0","28"
"07/25/12 16:20:06","139.4955","0.0","213.53","0","60.03","27"
"07/25/12 16:25:06","139.4959","12.1","214.04","5","60.0","27"
"07/25/12 16:30:05","139.4962","10.7","213.79","7","60.03","27"
