"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"07/25/12 16:35:05","139.4965","5.3","213.68","181","60.03","27"
"07/25/12 16:40:05","139.4968","0.0","213.97","0","60.03","26"
"07/25/12 16:45:06","139.4976","14.7","214.58","11","60.03","26"
"07/25/12 16:50:05","139.4986","14.7","213.25","5","60.03","26"
"07/25/12 16:55:06","139.4993","12.5","213.37","21","60.07","26"
"07/25/12 17:00:04","139.5001","6.5","213.48","0","60.03","26"
"07/25/12 17:05:05","139.501","12.7","214.83","123","60.03","26"
"07/25/12 17:10:06","139.5024","27.4","214.08","183","60.0","26"
"07/25/12 17:15:05","139.504","14.6","214.23","73","60.0","26"
"07/25/12 17:20:06","139.5053","16.5","214.7","55","60.0","26"
"07/25/12 17:25:04","139.5063","16.7","214.28","174","60.03","26"
"07/25/12 17:30:05","139.5078","12.9","214.47","17","60.03","26"
"07/25/12 17:35:06","139.5098","35.5","214.32","239","60.03","27"
"07/25/12 17:40:05","139.5117","12.2","214.45","4","60.03","27"
"07/25/12 17:45:06","139.5128","13.4","214.29","20","60.03","27"
"07/25/12 17:50:05","139.5138","5.4","214.06","269","60.03","27"
"07/25/12 17:55:04","139.515","15.9","213.8","222","60.03","27"
"07/25/12 18:00:05","139.5161","13.2","213.81","23","60.03","27"
"07/25/12 18:05:06","139.5171","29.4","214.43","87","60.03","27"
"07/25/12 18:10:05","139.5191","27.2","214.42","39","60.0","27"
"07/25/12 18:15:04","139.5205","23.2","214.6","111","60.03","27"
"07/25/12 18:20:05","139.5214","0.0","213.73","0","60.03","27"
"07/25/12 18:25:05","139.5215","14.6","214.17","9","60.0","27"
"07/25/12 18:30:05","139.5218","13.2","213.77","0","60.0","27"
"07/25/12 18:35:06","139.5219","0.0","213.64","0","60.03","26"
"07/25/12 18:40:06","139.5225","7.2","213.98","251","60.03","26"
"07/25/12 18:45:05","139.523","15.1","214.22","62","60.03","26"
"07/25/12 18:55:06","139.5236","0.0","212.82","0","60.03","26"
"07/26/12 06:25:06","139.5245","0.0","214.0","0","60.03","20"
"07/26/12 06:30:05","139.5248","0.0","213.78","0","60.0","20"
"07/26/12 06:35:06","139.5251","0.0","212.1","0","60.03","20"
"07/26/12 06:40:06","139.5256","8.8","212.69","0","60.03","20"
"07/26/12 06:45:06","139.5264","11.0","214.52","0","60.03","20"
"07/26/12 06:50:06","139.5271","13.3","214.83","2","60.03","21"
"07/26/12 06:55:05","139.528","13.4","214.78","20","60.0","21"
"07/26/12 07:00:05","139.5292","17.2","214.27","275","60.0","22"
"07/26/12 07:05:06","139.5306","16.2","214.57","241","60.0","22"
"07/26/12 07:10:06","139.5312","22.0","214.0","221","60.03","22"
"07/26/12 07:15:06","139.5338","25.8","214.61","78","60.0","23"
"07/26/12 07:20:06","139.5361","31.0","214.53","98","60.03","23"
"07/26/12 07:25:06","139.5389","32.3","214.45","111","60.03","24"
"07/26/12 07:30:05","139.5413","14.8","214.12","44","60.0","24"
"07/26/12 07:35:06","139.5422","20.5","215.22","211","60.07","24"
"07/26/12 07:40:06","139.545","11.8","214.56","231","60.0","24"
"07/26/12 07:45:06","139.5478","24.1","215.19","216","60.03","25"
"07/26/12 07:50:05","139.5496","20.9","214.57","44","60.0","25"
"07/26/12 07:55:06","139.5522","15.7","214.19","285","60.0","25"
"07/26/12 08:00:05","139.5552","46.6","215.07","134","60.03","25"
"07/26/12 08:05:05","139.5582","29.6","213.67","139","60.0","25"
"07/26/12 08:10:05","139.562","59.7","214.44","398","60.03","26"
"07/26/12 08:15:06","139.5636","36.0","213.81","124","60.0","26"
"07/26/12 08:20:05","139.5661","80.4","214.96","399","60.03","26"
"07/26/12 08:25:06","139.5695","47.2","214.54","393","60.03","26"
"07/26/12 08:30:06","139.5735","65.1","215.1","329","60.0","26"
"07/26/12 08:35:06","139.5758","30.0","214.55","187","60.03","26"
"07/26/12 08:40:05","139.5785","44.0","214.23","227","60.0","26"
"07/26/12 08:45:06","139.5821","95.2","215.65","461","60.03","26"
"07/26/12 08:50:06","139.5877","39.1","213.84","242","60.0","27"
"07/26/12 08:55:07","139.5903","32.9","214.37","198","60.03","27"
"07/26/12 09:00:05","139.5933","50.8","215.2","292","60.07","27"
"07/26/12 09:05:06","139.5965","42.1","215.58","200","60.0","27"
"07/26/12 09:10:05","139.6007","134.3","217.52","619","60.0","28"
"07/26/12 09:15:06","139.6086","55.3","215.1","143","60.03","28"
"07/26/12 09:20:05","139.6123","35.9","214.66","321","60.0","28"
"07/26/12 09:25:05","139.6177","91.0","216.81","438","60.03","29"
"07/26/12 09:30:06","139.6214","45.1","214.66","362","60.0","28"
"07/26/12 09:35:07","139.6249","35.3","214.94","274","60.03","28"
"07/26/12 09:40:05","139.6284","89.2","216.4","431","60.03","28"
"07/26/12 09:45:06","139.6322","45.0","214.85","321","60.0","28"
"07/26/12 09:50:07","139.6352","34.0","214.6","330","60.03","28"
"07/26/12 09:55:05","139.6392","53.9","214.58","172","60.03","28"
"07/26/12 10:00:06","139.6421","37.5","213.32","137","60.03","28"
"07/26/12 10:05:05","139.645","51.3","213.75","299","60.03","28"
"07/26/12 10:10:05","139.6508","67.8","214.45","340","60.03","28"
"07/26/12 10:15:06","139.6565","68.8","215.11","346","60.03","28"
"07/26/12 10:20:05","139.6607","47.6","214.59","284","60.03","28"
"07/26/12 10:25:05","139.6646","54.8","214.63","349","60.03","28"
"07/26/12 10:30:07","139.6705","83.8","216.54","404","60.0","28"
"07/26/12 10:35:05","139.6773","76.8","215.5","379","60.0","28"
"07/26/12 10:40:06","139.6837","128.4","216.88","597","60.0","29"
"07/26/12 10:45:05","139.6912","111.3","216.34","525","60.03","29"
"07/26/12 10:50:05","139.6978","75.2","215.4","371","60.03","29"
"07/26/12 10:55:05","139.7034","70.8","216.18","354","60.07","29"
"07/26/12 11:00:06","139.7088","72.5","216.82","358","60.03","29"
"07/26/12 11:05:06","139.7145","72.4","216.38","356","60.03","29"
"07/26/12 11:10:05","139.7199","63.9","217.14","323","60.03","29"
"07/26/12 11:15:05","139.7248","67.5","216.33","339","59.96","29"
"07/26/12 11:20:06","139.7302","69.4","216.71","346","60.03","29"
"07/26/12 11:25:05","139.7355","67.6","216.73","337","60.03","29"
"07/26/12 11:30:05","139.7406","64.2","215.44","327","60.0","29"
"07/26/12 11:35:06","139.7457","66.7","216.02","335","60.03","29"
"07/26/12 11:40:05","139.7512","67.9","215.82","338","60.03","29"
"07/26/12 11:45:06","139.757","86.9","217.01","419","60.0","29"
"07/26/12 11:50:06","139.7633","83.8","216.61","407","60.03","30"
"07/26/12 11:55:06","139.7688","54.6","215.58","161","60.03","30"
"07/26/12 12:00:06","139.7727","52.5","216.04","103","60.03","30"
"07/26/12 12:05:07","139.7776","63.2","215.48","318","60.03","30"
"07/26/12 12:10:07","139.7815","47.3","215.98","393","60.0","30"
"07/26/12 12:15:06","139.7895","86.6","216.71","421","60.0","31"
"07/26/12 12:20:05","139.799","77.4","216.19","382","60.0","32"
"07/26/12 12:25:06","139.8066","84.0","215.64","410","60.03","32"
"07/26/12 12:30:06","139.8128","92.4","216.93","445","60.0","32"
"07/26/12 12:35:06","139.8196","55.2","215.53","359","60.0","32"
"07/26/12 12:40:05","139.8235","44.2","215.93","216","60.0","32"
"07/26/12 12:45:06","139.8304","168.0","219.72","758","60.03","33"
"07/26/12 12:50:06","139.8396","74.5","216.81","363","60.03","33"
"07/26/12 12:55:05","139.8439","50.7","215.56","203","60.03","32"
"07/26/12 13:00:06","139.847","32.4","215.28","97","60.03","32"
"07/26/12 13:05:06","139.8492","27.9","215.74","186","60.0","31"
"07/26/12 13:10:07","139.8519","35.5","215.52","206","60.0","30"
"07/26/12 13:15:05","139.8564","63.6","216.66","320","60.0","30"
"07/26/12 13:20:05","139.86","44.3","216.07","316","60.0","29"
"07/26/12 13:25:06","139.8643","114.6","217.66","534","60.03","29"
"07/26/12 13:30:06","139.8689","34.1","215.77","101","60.03","29"
"07/26/12 13:35:05","139.8715","25.8","215.22","84","60.0","28"
"07/26/12 13:40:06","139.8746","44.1","215.94","222","60.0","28"
"07/26/12 13:45:05","139.8815","76.8","216.61","377","60.03","29"
"07/26/12 13:50:06","139.8861","40.0","215.57","176","60.03","28"
"07/26/12 13:55:07","139.8897","37.4","215.39","229","60.03","28"
"07/26/12 14:00:05","139.8955","72.6","216.03","356","60.03","29"
"07/26/12 14:05:06","139.9035","73.6","215.97","366","60.0","29"
"07/26/12 14:10:06","139.9133","83.8","215.72","406","60.0","30"
"07/26/12 14:15:07","139.9199","101.7","217.4","483","60.0","30"
"07/26/12 14:20:06","139.9247","60.3","216.24","392","60.0","30"
"07/26/12 14:25:07","139.9308","64.5","216.13","323","60.03","30"
"07/26/12 14:30:06","139.9352","46.7","215.57","191","60.03","30"
"07/26/12 14:35:07","139.9387","42.6","214.76","170","60.0","29"
"07/26/12 14:40:05","139.9423","42.3","215.79","366","60.03","29"
"07/26/12 14:45:06","139.946","48.1","215.42","175","60.0","28"
"07/26/12 14:50:05","139.9494","39.9","216.12","337","60.0","28"
"07/26/12 14:55:06","139.9562","82.0","216.69","400","60.07","29"
"07/26/12 15:00:06","139.9627","78.4","215.96","386","60.03","29"
"07/26/12 15:05:07","139.9701","80.6","216.01","394","60.03","29"
"07/26/12 15:10:07","139.9761","115.7","217.06","543","60.0","30"
"07/26/12 15:15:06","139.9848","46.1","215.29","337","60.0","30"
"07/26/12 15:20:05","139.9886","43.6","214.92","99","60.03","30"
"07/26/12 15:25:06","139.9922","35.0","215.0","282","60.0","30"
"07/26/12 15:30:07","139.9955","52.6","214.78","257","60.0","29"
"07/26/12 15:35:06","139.9995","68.3","214.89","342","60.03","29"
"07/26/12 15:40:07","140.0036","44.4","215.06","359","60.03","29"
"07/26/12 15:45:05","140.0074","48.9","214.74","224","60.03","29"
"07/26/12 15:50:06","140.0109","37.8","214.27","161","60.0","29"
"07/26/12 15:55:06","140.0142","49.9","214.24","305","60.07","29"
"07/26/12 16:00:05","140.0176","51.0","214.82","403","60.03","29"
"07/26/12 16:05:06","140.0214","54.5","215.65","209","60.07","29"
"07/26/12 16:10:07","140.0255","47.2","216.75","392","60.03","29"
"07/26/12 16:15:06","140.0311","68.5","216.38","344","60.03","29"
"07/26/12 16:20:05","140.0353","40.6","215.77","134","60.03","29"
"07/26/12 16:25:07","140.0389","52.2","214.59","337","60.03","29"
"07/26/12 16:30:05","140.042","45.4","214.68","143","60.0","29"
"07/26/12 16:35:07","140.0449","30.6","214.76","148","60.03","28"
"07/26/12 16:40:07","140.0475","26.2","214.6","220","60.03","28"
"07/26/12 16:45:05","140.0498","25.5","214.81","62","60.03","28"
"07/26/12 16:50:06","140.0519","17.8","214.9","36","60.03","27"
"07/26/12 16:55:06","140.0539","33.6","214.69","271","60.03","27"
"07/26/12 17:00:06","140.0556","29.7","215.72","141","60.03","27"
"07/26/12 17:05:06","140.0573","20.4","215.68","17","60.0","26"
"07/26/12 17:10:05","140.0589","21.6","214.98","17","60.0","26"
"07/26/12 17:15:06","140.0606","16.2","215.09","213","60.03","26"
"07/26/12 17:20:06","140.062","26.2","214.02","110","60.03","25"
"07/26/12 17:25:05","140.0633","16.0","213.65","6","60.0","25"
"07/26/12 17:30:06","140.0643","14.4","214.09","5","60.07","25"
"07/26/12 17:35:05","140.0651","0.0","214.5","11","60.03","25"
"07/26/12 17:40:06","140.0658","12.4","214.1","159","60.03","24"
"07/26/12 17:45:06","140.0666","13.2","214.21","186","60.03","24"
"07/26/12 17:50:07","140.0673","15.3","214.14","12","60.07","24"
"07/26/12 17:55:06","140.0679","1.1","213.57","0","60.03","24"
"07/26/12 18:00:06","140.0683","11.0","213.69","243","60.0","24"
"07/26/12 18:05:06","140.0688","6.3","213.59","250","60.03","24"
"07/26/12 18:10:05","140.0691","0.0","213.83","0","60.03","23"
"07/26/12 18:15:07","140.0696","0.0","213.75","0","60.03","23"
"07/26/12 18:20:05","140.07","13.8","213.91","3","60.03","23"
"07/26/12 18:25:06","140.0705","0.0","214.36","0","60.03","23"
"07/26/12 18:30:06","140.0709","0.0","213.7","0","60.03","23"
"07/26/12 18:35:06","140.0713","0.0","214.48","0","60.07","23"
"07/26/12 18:40:06","140.0716","14.3","214.06","25","60.03","23"
"07/26/12 18:45:06","140.072","6.8","214.07","0","60.03","23"
"07/26/12 18:50:06","140.0723","0.0","214.03","0","60.07","23"
"07/26/12 18:55:06","140.0727","5.0","214.02","0","60.03","23"
"07/26/12 19:00:07","140.073","14.2","214.58","0","60.03","22"
"07/26/12 19:05:06","140.0734","0.0","214.15","0","60.03","22"
"07/26/12 19:10:06","140.0737","11.9","214.18","17","60.03","22"
"07/26/12 19:15:05","140.074","0.0","213.41","0","60.03","22"
"07/26/12 19:20:05","140.0743","0.0","214.17","105","60.07","22"
"07/26/12 19:25:05","140.0746","0.0","214.05","0","60.07","22"
"07/26/12 19:30:05","140.0748","0.0","214.31","0","60.03","22"
"07/27/12 06:50:07","140.0754","0.0","213.78","0","60.03","20"
"07/27/12 06:55:06","140.0759","0.0","213.84","0","60.0","20"
"07/27/12 07:00:06","140.0764","14.5","213.89","0","60.0","20"
"07/27/12 07:05:07","140.0771","0.0","212.84","35","60.0","20"
"07/27/12 07:10:07","140.0779","0.0","213.69","9","60.03","20"
"07/27/12 07:15:05","140.0786","15.1","214.53","23","60.0","20"
"07/27/12 07:20:06","140.0794","15.3","214.06","57","60.03","20"
"07/27/12 07:25:07","140.0802","14.8","214.12","40","60.03","20"
"07/27/12 07:30:05","140.081","7.0","214.54","133","60.03","20"
"07/27/12 07:35:07","140.0818","12.6","214.83","4","60.0","20"
"07/27/12 07:40:07","140.0828","20.3","213.43","228","60.0","21"
"07/27/12 07:45:07","140.0841","27.7","215.08","141","60.03","21"
"07/27/12 07:50:07","140.0856","15.1","214.58","139","60.0","21"
"07/27/12 07:55:07","140.0878","25.5","214.27","188","60.03","22"
"07/27/12 08:00:07","140.0898","31.5","214.86","77","60.0","22"
"07/27/12 08:05:06","140.0923","39.9","215.98","124","60.0","22"
"07/27/12 08:10:07","140.0949","30.3","215.7","66","60.03","23"
"07/27/12 08:15:07","140.0973","34.4","214.81","255","60.0","23"
"07/27/12 08:20:06","140.1","33.6","215.32","90","60.03","23"
"07/27/12 08:25:07","140.1032","36.3","215.17","106","60.03","23"
"07/27/12 08:30:07","140.1071","73.5","216.35","362","60.0","24"
"07/27/12 08:35:06","140.1131","74.1","216.31","367","60.03","24"
"07/27/12 08:40:07","140.118","45.7","215.45","360","60.0","24"
"07/27/12 08:45:07","140.1221","65.7","214.78","396","60.03","25"
"07/27/12 08:50:06","140.1262","55.5","214.94","427","60.03","25"
"07/27/12 08:55:06","140.1321","83.5","215.68","409","60.0","25"
"07/27/12 09:00:06","140.1379","77.7","215.32","383","60.03","25"
"07/27/12 09:05:06","140.1442","87.8","215.71","429","60.03","25"
"07/27/12 09:10:07","140.1489","75.4","215.37","315","60.03","26"
"07/27/12 09:15:07","140.1558","104.8","216.85","495","60.03","26"
"07/27/12 09:20:07","140.1645","116.2","217.01","543","60.0","27"
"07/27/12 09:25:05","140.1735","115.8","217.17","543","60.03","27"
"07/27/12 09:30:06","140.1826","119.0","216.63","553","60.03","28"
"07/27/12 09:35:07","140.1919","119.8","215.78","566","60.03","29"
"07/27/12 09:40:07","140.201","118.7","216.85","553","60.03","29"
"07/27/12 09:45:06","140.2102","117.3","217.18","550","60.0","30"
"07/27/12 09:50:06","140.218","115.2","217.02","538","60.03","29"
"07/27/12 09:55:06","140.2276","128.4","217.17","598","60.03","30"
"07/27/12 10:00:07","140.2375","130.0","217.48","600","60.0","30"
"07/27/12 10:05:07","140.2479","135.4","217.52","626","60.0","31"
"07/27/12 10:10:07","140.2556","105.5","216.88","498","60.03","31"
"07/27/12 10:15:06","140.2637","37.3","214.3","264","60.0","31"
"07/27/12 10:20:06","140.2692","42.7","214.8","390","60.03","30"
"07/27/12 10:25:07","140.2784","167.3","218.46","757","60.0","31"
"07/27/12 10:30:07","140.2907","160.9","218.97","729","60.03","32"
"07/27/12 10:35:07","140.3027","152.6","218.7","692","60.0","33"
"07/27/12 10:40:07","140.3146","157.2","218.87","715","60.0","33"
"07/27/12 10:45:07","140.3207","42.4","215.05","277","60.03","32"
"07/27/12 10:50:06","140.3239","46.6","215.62","391","60.03","32"
"07/27/12 10:55:06","140.3283","91.7","216.02","442","60.0","31"
"07/27/12 11:00:06","140.3343","177.2","218.55","803","60.03","31"
"07/27/12 11:05:06","140.3465","77.8","216.5","382","60.03","32"
"07/27/12 11:10:06","140.3553","173.5","218.47","785","60.03","32"
"07/27/12 11:15:07","140.3687","167.5","218.69","761","60.03","34"
"07/27/12 11:20:06","140.3813","163.4","219.38","737","60.0","35"
"07/27/12 11:25:07","140.3937","157.9","219.18","715","60.03","36"
"07/27/12 11:30:07","140.406","157.8","218.54","717","60.03","36"
"07/27/12 11:35:07","140.4182","155.9","218.78","708","60.03","37"
"07/27/12 11:40:07","140.4302","155.8","219.27","707","60.03","38"
"07/27/12 11:45:05","140.4422","43.8","216.5","378","60.03","38"
"07/27/12 11:50:06","140.4525","172.2","218.95","776","60.03","39"
"07/27/12 11:55:07","140.4628","93.5","216.68","451","60.03","38"
"07/27/12 12:00:07","140.4742","169.4","219.26","766","60.07","39"
"07/27/12 12:05:07","140.4859","93.4","216.06","451","60.03","39"
"07/27/12 12:10:06","140.4921","176.7","218.3","797","60.03","38"
"07/27/12 12:15:06","140.5051","162.0","217.75","738","60.03","39"
"07/27/12 12:20:06","140.5171","168.6","217.37","764","60.0","39"
"07/27/12 12:25:07","140.53","160.5","217.15","732","60.03","39"
"07/27/12 12:30:07","140.5425","162.3","219.0","733","60.03","39"
"07/27/12 12:35:07","140.5554","168.0","219.06","762","60.03","39"
"07/27/12 12:40:06","140.5684","166.7","219.32","755","60.0","39"
"07/27/12 12:45:05","140.5801","152.4","217.66","693","60.03","39"
"07/27/12 12:50:06","140.5924","159.4","216.96","728","60.0","40"
"07/27/12 12:55:06","140.6041","159.2","217.89","727","60.0","40"
"07/27/12 13:00:07","140.6165","160.1","217.94","727","60.0","41"
"07/27/12 13:05:07","140.6288","157.5","218.82","717","60.03","41"
"07/27/12 13:10:06","140.6411","158.0","217.75","723","60.03","40"
"07/27/12 13:15:07","140.6534","155.5","217.85","710","60.0","41"
"07/27/12 13:20:06","140.6654","157.5","217.78","717","60.03","40"
"07/27/12 13:25:07","140.678","161.2","217.8","736","60.07","41"
"07/27/12 13:30:06","140.6902","156.7","217.96","712","60.03","40"
"07/27/12 13:35:07","140.7024","155.3","219.18","707","60.0","40"
"07/27/12 13:40:06","140.7144","153.7","218.45","699","60.03","41"
"07/27/12 13:45:06","140.7264","159.8","219.23","721","60.03","41"
"07/27/12 13:50:06","140.7384","151.8","217.84","696","60.03","42"
"07/27/12 13:55:06","140.75","148.7","218.64","679","60.03","42"
"07/27/12 14:00:06","140.7605","164.9","218.96","749","60.03","41"
"07/27/12 14:05:06","140.7719","167.9","218.56","757","60.0","42"
"07/27/12 14:10:06","140.7848","143.1","218.34","652","60.03","42"
"07/27/12 14:15:06","140.7944","148.7","218.15","679","60.03","41"
"07/27/12 14:20:06","140.8048","46.8","215.27","78","60.0","41"
"07/27/12 14:25:06","140.8089","68.3","216.66","336","60.03","39"
"07/27/12 14:30:07","140.8139","40.5","215.81","380","60.03","38"
"07/27/12 14:35:06","140.8215","39.1","215.5","325","60.03","38"
"07/27/12 14:40:07","140.8278","46.3","215.81","332","60.0","37"
"07/27/12 14:45:07","140.8355","174.5","218.51","789","60.03","38"
"07/27/12 14:50:07","140.844","118.8","217.18","558","60.03","37"
"07/27/12 14:55:06","140.8485","38.1","215.68","174","60.03","36"
"07/27/12 15:00:06","140.8518","36.2","215.92","104","60.03","34"
"07/27/12 15:05:06","140.8551","38.5","215.87","298","60.07","33"
"07/27/12 15:10:06","140.8588","49.1","215.42","187","60.03","33"
"07/27/12 15:15:06","140.8622","47.0","214.95","269","60.03","32"
"07/27/12 15:20:05","140.8719","156.3","218.9","712","60.0","34"
"07/27/12 15:25:06","140.8824","79.5","216.54","387","60.03","35"
"07/27/12 15:30:07","140.8867","52.0","215.48","367","60.03","34"
"07/27/12 15:35:06","140.8905","47.0","214.49","264","60.03","33"
"07/27/12 15:40:07","140.8949","48.9","215.2","381","60.03","32"
"07/27/12 15:45:06","140.9004","57.2","215.19","224","60.0","32"
"07/27/12 15:50:06","140.9035","36.7","214.75","97","60.03","31"
"07/27/12 15:55:07","140.9117","56.2","214.67","273","60.0","32"
"07/27/12 16:00:06","140.917","40.0","215.47","317","60.03","31"
"07/27/12 16:05:07","140.927","136.1","218.19","629","60.0","33"
"07/27/12 16:10:07","140.9349","129.2","217.58","595","60.03","33"
"07/27/12 16:15:07","140.9433","131.8","217.89","608","60.03","33"
"07/27/12 16:20:07","140.9515","119.3","216.99","559","60.03","33"
"07/27/12 16:25:06","140.9604","111.7","217.31","524","60.03","33"
"07/27/12 16:30:06","140.9688","105.4","216.96","498","60.03","33"
"07/27/12 16:35:07","140.9766","95.6","216.39","459","60.03","33"
"07/27/12 16:40:07","140.9838","89.3","216.9","429","60.0","33"
"07/27/12 16:45:06","140.9906","85.3","216.98","415","60.03","32"
"07/27/12 16:50:07","140.9971","80.3","216.61","388","60.03","32"
"07/27/12 16:55:07","141.003","73.8","216.05","365","60.03","32"
"07/27/12 17:00:06","141.0085","69.5","216.26","345","60.03","32"
"07/27/12 17:05:06","141.0138","66.0","215.16","334","60.03","31"
"07/27/12 17:10:07","141.0188","62.3","215.78","316","60.03","31"
"07/27/12 17:15:07","141.0229","42.1","215.7","373","60.03","31"
"07/27/12 17:20:07","141.0268","51.3","215.53","331","60.03","31"
"07/27/12 17:25:06","141.0306","58.4","215.62","100","60.03","30"
"07/27/12 17:30:06","141.0344","40.6","215.65","110","60.03","30"
"07/27/12 17:35:06","141.0379","38.0","214.79","129","60.03","30"
"07/27/12 17:40:06","141.0412","36.0","214.82","212","60.03","29"
"07/27/12 17:45:06","141.0441","31.0","214.96","102","60.0","29"
"07/27/12 17:50:06","141.0467","36.3","215.35","232","60.07","29"
"07/27/12 17:55:06","141.049","29.4","215.16","105","60.03","29"
"07/27/12 18:00:06","141.051","35.9","214.76","29","60.0","28"
"07/27/12 18:05:07","141.0528","20.3","214.48","262","60.03","28"
"07/27/12 18:10:07","141.0542","12.6","214.16","198","60.0","28"
"07/27/12 18:15:06","141.0554","14.0","214.36","100","60.0","28"
"07/27/12 18:20:06","141.0564","6.1","214.92","156","60.03","27"
"07/27/12 18:25:06","141.0571","0.0","214.29","0","60.0","27"
"07/27/12 18:30:07","141.0576","0.0","214.9","0","60.03","27"
"07/27/12 18:35:06","141.058","9.6","214.17","0","60.07","27"
"07/27/12 18:40:06","141.0584","0.0","214.54","0","60.03","26"
"07/27/12 18:45:07","141.0587","11.9","214.34","0","60.03","26"
"07/27/12 18:50:07","141.059","13.6","214.8","8","60.03","26"
"07/27/12 18:55:07","141.0592","0.0","214.67","0","60.03","26"
"07/27/12 19:00:06","141.0594","7.9","215.26","95","60.0","26"
"07/27/12 19:05:06","141.0597","0.0","215.09","0","60.03","25"
"07/27/12 19:10:06","141.0598","0.0","213.96","0","60.0","25"
"07/28/12 06:30:07","141.0612","10.6","214.2","1","60.0","15"
"07/28/12 06:35:08","141.0614","0.0","213.61","0","60.03","15"
"07/28/12 06:40:06","141.0619","14.6","213.79","6","60.03","16"
"07/28/12 06:45:08","141.0624","15.5","213.36","1","60.0","17"
"07/28/12 06:50:06","141.0632","12.0","213.8","13","60.0","17"
"07/28/12 06:55:07","141.0641","14.1","214.46","3","60.03","17"
"07/28/12 07:00:07","141.0654","13.1","214.76","27","60.03","18"
"07/28/12 07:05:07","141.0668","26.0","214.7","75","60.03","18"
"07/28/12 07:10:06","141.0686","31.3","214.11","276","60.0","19"
"07/28/12 07:15:06","141.0703","13.2","214.35","16","60.03","19"
"07/28/12 07:20:07","141.0725","34.4","214.64","68","60.03","20"
"07/28/12 07:25:07","141.075","37.6","214.53","270","60.03","21"
"07/28/12 07:30:06","141.0778","32.2","214.81","120","60.0","22"
"07/28/12 07:35:06","141.0808","34.7","214.83","328","60.03","23"
"07/28/12 07:40:07","141.0841","38.4","215.18","137","60.03","23"
"07/28/12 07:45:07","141.0876","40.4","214.65","183","60.0","24"
"07/28/12 07:50:07","141.0915","46.3","214.79","409","60.03","24"
"07/28/12 07:55:08","141.0953","53.8","214.51","372","60.03","25"
"07/28/12 08:00:06","141.0993","45.0","214.34","356","60.03","25"
"07/28/12 08:05:07","141.1032","47.1","214.21","158","60.0","25"
"07/28/12 08:10:07","141.1072","66.0","214.71","325","60.03","26"
"07/28/12 08:15:08","141.1113","65.6","214.53","246","60.0","26"
"07/28/12 08:20:08","141.1157","58.9","214.76","439","60.0","27"
"07/28/12 08:25:06","141.1203","74.3","215.48","406","60.03","28"
"07/28/12 08:30:07","141.1262","76.9","215.58","375","60.0","28"
"07/28/12 08:35:06","141.1322","79.6","215.96","389","60.07","29"
"07/28/12 08:40:06","141.1385","82.6","215.4","401","60.0","30"
"07/28/12 08:45:07","141.145","85.2","215.63","415","60.0","30"
"07/28/12 08:50:08","141.1518","88.2","215.94","423","60.03","31"
"07/28/12 08:55:07","141.1588","91.6","215.74","442","60.03","31"
"07/28/12 09:00:07","141.166","93.5","216.89","448","60.03","32"
"07/28/12 09:05:06","141.1733","96.4","216.61","460","60.0","32"
"07/28/12 09:10:06","141.181","99.2","217.46","471","60.03","32"
"07/28/12 09:15:06","141.1887","101.8","217.18","483","60.03","33"
"07/28/12 09:20:08","141.1968","104.4","217.29","493","60.0","33"
"07/28/12 09:25:08","141.205","106.1","216.84","502","60.0","33"
"07/28/12 09:30:06","141.2133","107.6","217.09","509","60.0","34"
"07/28/12 09:35:07","141.2218","109.9","216.78","518","60.0","35"
"07/28/12 09:40:06","141.2304","112.0","217.57","524","60.03","36"
"07/28/12 09:45:07","141.2391","114.2","217.45","536","60.03","36"
"07/28/12 09:50:06","141.2481","116.1","217.86","539","60.03","37"
"07/28/12 09:55:07","141.2573","118.1","217.8","551","60.0","38"
"07/28/12 10:00:07","141.2666","120.2","217.52","561","60.03","38"
"07/28/12 10:05:06","141.2759","123.0","217.35","571","60.0","38"
"07/28/12 10:10:06","141.2856","124.2","217.07","577","60.0","38"
"07/28/12 10:15:07","141.2948","124.9","216.88","583","60.0","39"
"07/28/12 10:20:07","141.3046","126.0","216.38","586","60.03","40"
"07/28/12 10:25:07","141.3144","127.9","216.77","593","60.03","40"
"07/28/12 10:30:08","141.3244","129.5","216.87","602","60.03","40"
"07/28/12 10:35:06","141.3345","131.7","217.18","612","60.03","40"
"07/28/12 10:40:06","141.3449","133.4","216.26","622","60.0","40"
"07/28/12 10:45:07","141.3553","134.2","216.61","626","60.07","41"
"07/28/12 10:50:06","141.3658","135.0","216.82","622","60.03","41"
"07/28/12 10:55:06","141.3763","136.3","217.15","631","60.03","42"
"07/28/12 11:00:07","141.3871","139.1","217.38","637","60.03","41"
"07/28/12 11:05:07","141.3979","139.8","217.48","640","60.0","41"
"07/28/12 11:10:08","141.4089","139.8","217.17","649","60.03","41"
"07/28/12 11:15:07","141.4198","141.3","217.6","649","60.03","41"
"07/28/12 11:20:06","141.4308","141.8","217.53","653","60.03","41"
"07/28/12 11:25:06","141.4418","142.3","217.03","658","60.0","42"
"07/28/12 11:30:07","141.453","145.4","217.96","667","60.03","41"
"07/28/12 11:35:07","141.4643","144.5","217.11","664","60.03","41"
"07/28/12 11:40:07","141.4757","146.4","217.84","667","60.0","41"
"07/28/12 11:45:06","141.4871","148.6","217.79","683","60.03","40"
"07/28/12 11:50:07","141.4986","147.1","217.98","675","60.03","41"
"07/28/12 11:55:06","141.5102","149.5","218.15","686","60.03","40"
"07/28/12 12:00:07","141.5219","149.9","217.25","693","60.07","40"
"07/28/12 12:05:07","141.5335","149.9","217.65","687","60.07","39"
"07/28/12 12:10:06","141.5451","147.7","216.69","681","60.03","41"
"07/28/12 12:15:08","141.5567","149.7","217.23","686","60.03","40"
"07/28/12 12:20:06","141.5684","149.9","216.93","692","60.0","41"
"07/28/12 12:25:06","141.5799","147.5","216.84","674","60.0","41"
"07/28/12 12:30:07","141.5915","148.4","217.56","682","60.03","41"
"07/28/12 12:35:07","141.6031","150.4","217.87","690","60.03","41"
"07/28/12 12:40:08","141.6149","149.3","218.1","683","60.0","41"
"07/28/12 12:45:08","141.6264","147.5","216.78","681","60.03","42"
"07/28/12 12:50:07","141.6379","147.9","216.84","678","60.0","43"
"07/28/12 12:55:07","141.6494","148.2","216.58","682","60.03","43"
"07/28/12 13:00:07","141.661","148.0","217.5","681","60.03","43"
"07/28/12 13:05:07","141.6725","146.7","217.56","677","60.07","43"
"07/28/12 13:10:08","141.684","147.8","217.84","677","60.0","43"
"07/28/12 13:15:08","141.6956","147.0","218.01","676","60.0","44"
"07/28/12 13:20:07","141.7071","149.8","218.01","685","60.03","43"
"07/28/12 13:25:06","141.7187","150.6","217.71","688","60.0","42"
"07/28/12 13:30:07","141.7303","148.9","217.39","681","60.03","42"
"07/28/12 13:35:07","141.7418","148.1","217.87","680","60.0","42"
"07/28/12 13:40:06","141.7534","148.2","218.29","679","60.03","41"
"07/28/12 13:45:07","141.7649","147.2","218.02","673","60.0","41"
"07/28/12 13:50:07","141.7763","144.8","218.24","667","60.07","42"
"07/28/12 13:55:07","141.7875","145.7","217.51","669","60.03","41"
"07/28/12 14:00:07","141.7989","145.5","217.37","670","60.07","40"
"07/28/12 14:05:07","141.8101","143.2","218.0","658","60.0","41"
"07/28/12 14:10:07","141.8212","141.6","217.69","651","60.03","41"
"07/28/12 14:15:08","141.8322","139.9","217.55","644","60.03","41"
"07/28/12 14:20:06","141.843","138.3","217.62","637","60.03","42"
"07/28/12 14:25:06","141.8537","136.9","217.67","631","60.0","42"
"07/28/12 14:30:08","141.8643","135.3","218.1","624","60.03","42"
"07/28/12 14:35:08","141.8747","133.4","218.12","615","60.0","43"
"07/28/12 14:40:07","141.8851","132.4","217.86","610","60.03","43"
"07/28/12 14:45:07","141.8951","129.8","217.59","599","60.03","43"
"07/28/12 14:50:07","141.9052","129.6","218.11","598","60.03","43"
"07/28/12 14:55:06","141.9151","126.7","217.63","586","60.0","43"
"07/28/12 15:00:07","141.925","126.5","217.78","584","60.0","43"
"07/28/12 15:05:07","141.9347","123.3","217.35","572","60.0","43"
"07/28/12 15:10:08","141.9443","122.6","217.32","567","60.03","43"
"07/28/12 15:15:06","141.9538","121.9","217.0","569","60.03","42"
"07/28/12 15:20:07","141.9632","118.8","216.91","557","60.03","42"
"07/28/12 15:25:07","141.9723","115.8","216.66","546","60.0","43"
"07/28/12 15:30:06","141.9812","112.5","216.53","530","60.0","43"
"07/28/12 15:35:07","141.9899","112.6","218.2","528","60.0","42"
"07/28/12 15:40:08","141.9986","111.0","217.24","524","60.03","42"
"07/28/12 15:45:06","142.007","108.6","217.04","515","60.03","41"
"07/28/12 15:50:06","142.0155","107.5","217.45","507","60.03","40"
"07/28/12 15:55:07","142.0236","104.2","217.29","492","60.03","40"
"07/28/12 16:00:07","142.0317","101.9","216.85","484","60.0","39"
"07/28/12 16:05:07","142.0394","98.6","217.55","470","60.0","39"
"07/28/12 16:10:07","142.0471","97.2","216.77","462","60.0","38"
"07/28/12 16:15:06","142.0544","93.7","216.56","445","60.03","38"
"07/28/12 16:20:06","142.0616","90.8","216.33","437","60.03","38"
"07/28/12 16:25:06","142.0686","87.8","215.88","425","60.03","38"
"07/28/12 16:30:07","142.0753","85.4","216.37","412","60.03","37"
"07/28/12 16:35:07","142.0819","82.4","216.41","404","60.03","37"
"07/28/12 16:40:07","142.0883","80.0","216.28","393","60.03","36"
"07/28/12 16:45:08","142.0943","76.8","215.81","382","60.03","36"
"07/28/12 16:50:06","142.1002","74.4","215.86","366","60.03","35"
"07/28/12 16:55:06","142.1058","70.9","216.75","350","60.03","35"
"07/28/12 17:00:06","142.1112","67.8","216.46","334","60.0","35"
"07/28/12 17:05:06","142.1163","64.6","217.06","322","60.03","34"
"07/28/12 17:10:06","142.1212","61.1","216.32","312","60.03","34"
"07/28/12 17:15:08","142.1251","47.7","216.2","158","60.03","34"
"07/28/12 17:20:08","142.1291","49.6","215.44","157","60.03","34"
"07/28/12 17:25:06","142.1329","55.8","214.65","263","60.03","33"
"07/28/12 17:30:07","142.1367","41.2","214.53","139","60.03","33"
"07/28/12 17:35:07","142.1401","36.9","214.77","344","60.03","33"
"07/28/12 17:40:07","142.1432","35.0","214.46","168","60.07","33"
"07/28/12 17:45:06","142.146","30.1","214.21","298","60.03","33"
"07/28/12 17:50:06","142.1485","34.9","214.91","215","60.03","33"
"07/28/12 17:55:07","142.1507","23.2","214.63","13","60.07","32"
"07/28/12 18:00:07","142.1527","16.1","213.99","16","60.03","32"
"07/28/12 18:05:07","142.1543","27.0","214.18","161","60.0","32"
"07/28/12 18:10:07","142.1557","16.1","214.17","45","60.03","32"
"07/28/12 18:15:08","142.1568","16.7","213.67","3","60.03","32"
"07/28/12 18:20:08","142.1577","0.0","213.83","122","60.03","32"
"07/28/12 18:25:07","142.1583","10.5","214.24","1","60.0","32"
"07/28/12 18:30:08","142.1589","0.0","213.88","0","60.03","31"
"07/28/12 18:35:07","142.1592","14.0","214.01","10","60.03","31"
"07/28/12 18:40:06","142.1596","0.0","213.91","0","60.03","31"
"07/28/12 18:45:06","142.1599","0.0","213.36","0","60.03","31"
"07/28/12 18:50:07","142.1602","0.0","213.15","0","60.03","31"
"07/28/12 18:55:06","142.1604","0.0","212.89","0","60.07","30"
"07/28/12 19:00:06","142.1607","0.0","213.06","0","60.03","30"
"07/28/12 19:05:07","142.1609","0.0","213.49","0","60.03","30"
"07/28/12 19:10:07","142.1611","0.0","213.24","0","60.0","30"
"07/29/12 06:25:07","142.162","0.0","214.25","0","60.03","18"
"07/29/12 06:30:07","142.1623","7.2","214.57","0","60.03","19"
"07/29/12 06:35:08","142.1626","13.3","215.09","43","60.03","19"
"07/29/12 06:40:07","142.163","13.7","214.71","5","60.03","19"
"07/29/12 06:45:07","142.1636","0.0","215.03","140","60.0","19"
"07/29/12 06:50:07","142.1644","0.0","214.25","0","60.03","20"
"07/29/12 06:55:07","142.1653","12.4","214.67","137","60.03","20"
"07/29/12 07:00:08","142.1665","16.5","214.22","10","60.0","21"
"07/29/12 07:05:07","142.1679","15.7","215.01","181","60.0","22"
"07/29/12 07:10:08","142.1695","19.3","214.99","262","60.0","22"
"07/29/12 07:15:08","142.1714","30.0","215.31","327","60.03","23"
"07/29/12 07:20:08","142.1735","16.6","215.0","28","60.0","24"
"07/29/12 07:25:07","142.1759","37.2","214.82","213","60.0","24"
"07/29/12 07:30:07","142.1786","31.7","215.48","106","59.96","25"
"07/29/12 07:35:07","142.1816","45.8","215.27","90","60.0","25"
"07/29/12 07:40:07","142.1848","49.6","214.3","214","60.03","26"
"07/29/12 07:45:07","142.1883","53.7","214.49","283","60.0","27"
"07/29/12 07:50:08","142.192","56.0","215.48","82","60.03","27"
"07/29/12 07:55:08","142.196","64.3","214.86","330","60.03","28"
"07/29/12 08:00:07","142.1998","60.9","215.65","320","60.07","29"
"07/29/12 08:05:06","142.2037","52.0","215.74","128","60.0","29"
"07/29/12 08:10:07","142.2076","46.1","215.22","152","60.0","30"
"07/29/12 08:15:08","142.2118","63.7","215.62","98","60.0","31"
"07/29/12 08:20:07","142.2161","66.7","215.31","401","60.0","31"
"07/29/12 08:25:08","142.2207","73.4","215.0","302","60.0","32"
"07/29/12 08:30:08","142.2257","74.1","214.52","369","60.0","32"
"07/29/12 08:35:08","142.2315","77.2","215.18","376","60.03","33"
"07/29/12 08:40:06","142.2359","11.9","216.45","2","60.03","33"
"07/29/12 08:45:08","142.2374","13.5","215.03","3","60.03","33"
"07/29/12 08:50:06","142.2415","70.2","216.0","352","60.03","34"
"07/29/12 08:55:07","142.2478","88.3","216.85","427","60.0","35"
"07/29/12 09:00:08","142.2547","91.1","216.75","434","60.0","35"
"07/29/12 09:05:07","142.2619","94.2","216.42","449","60.03","36"
"07/29/12 09:10:07","142.2692","94.4","216.87","452","60.03","37"
"07/29/12 09:15:07","142.2766","97.7","216.58","466","60.0","37"
"07/29/12 09:20:08","142.2844","101.0","217.5","479","60.03","38"
"07/29/12 09:25:07","142.2923","103.9","217.16","492","60.0","38"
"07/29/12 09:30:06","142.3005","104.9","216.65","495","60.03","39"
"07/29/12 09:35:07","142.3087","108.8","217.47","511","60.07","39"
"07/29/12 09:40:06","142.3174","111.9","217.84","522","60.0","40"
"07/29/12 09:45:07","142.3262","113.9","217.71","531","60.03","40"
"07/29/12 09:50:07","142.3347","98.7","216.73","471","60.0","41"
"07/29/12 09:55:07","142.3428","120.1","217.56","555","60.03","41"
"07/29/12 10:00:07","142.3518","121.5","216.96","571","60.03","42"
"07/29/12 10:05:08","142.3613","120.0","218.38","560","60.03","42"
"07/29/12 10:10:07","142.3699","120.0","217.72","557","60.03","43"
"07/29/12 10:15:07","142.3775","96.7","217.54","461","60.03","42"
"07/29/12 10:20:08","142.3846","99.3","217.56","473","60.0","42"
"07/29/12 10:25:06","142.3923","94.0","217.52","451","60.03","42"
"07/29/12 10:30:07","142.4","106.3","217.25","500","60.0","42"
"07/29/12 10:35:07","142.4092","119.1","217.22","555","60.03","42"
"07/29/12 10:40:08","142.4186","106.0","217.2","501","60.03","42"
"07/29/12 10:45:07","142.4263","113.2","217.08","533","60.03","42"
"07/29/12 10:50:08","142.4357","137.5","218.38","630","60.07","43"
"07/29/12 10:55:07","142.4469","147.9","218.14","676","60.0","43"
"07/29/12 11:00:07","142.4562","134.4","218.14","622","60.03","43"
"07/29/12 11:05:07","142.4664","128.2","218.61","591","60.03","43"
"07/29/12 11:10:08","142.4754","86.9","216.47","422","60.03","42"
"07/29/12 11:15:08","142.4858","148.1","219.26","678","60.03","43"
"07/29/12 11:20:07","142.4959","126.7","218.04","587","60.03","43"
"07/29/12 11:25:08","142.506","134.6","218.29","618","60.0","43"
"07/29/12 11:30:06","142.516","122.4","218.09","565","60.0","43"
"07/29/12 11:35:07","142.5253","131.9","217.95","607","60.0","43"
"07/29/12 11:40:07","142.5359","122.8","217.86","569","60.03","43"
"07/29/12 11:45:07","142.5452","127.6","217.68","591","60.0","43"
"07/29/12 11:50:07","142.5542","111.2","217.24","523","60.0","43"
"07/29/12 11:55:07","142.5637","150.3","218.31","681","60.0","44"
"07/29/12 12:00:07","142.5753","158.8","218.8","722","60.07","43"
"07/29/12 12:05:07","142.5865","134.5","217.79","616","60.0","43"
"07/29/12 12:10:07","142.5976","139.5","217.81","642","60.03","43"
"07/29/12 12:15:08","142.609","154.5","217.85","702","60.03","44"
"07/29/12 12:20:07","142.6204","152.0","218.36","691","60.03","44"
"07/29/12 12:25:08","142.6322","149.8","218.76","676","59.96","45"
"07/29/12 12:30:07","142.6435","150.7","218.5","688","60.0","44"
"07/29/12 12:35:06","142.6553","150.6","218.72","685","60.0","44"
"07/29/12 12:40:08","142.6671","150.4","219.0","683","60.0","43"
"07/29/12 12:45:08","142.6785","163.2","219.19","734","60.03","43"
"07/29/12 12:50:07","142.6883","150.1","218.37","684","60.03","43"
"07/29/12 12:55:07","142.6999","149.0","218.63","680","60.03","43"
"07/29/12 13:00:08","142.7092","151.2","218.53","690","60.03","44"
"07/29/12 13:05:08","142.7198","44.2","215.99","393","60.03","43"
"07/29/12 13:10:07","142.7291","151.4","218.98","690","60.0","43"
"07/29/12 13:15:07","142.7408","148.9","218.61","677","60.0","43"
"07/29/12 13:20:08","142.7523","147.3","218.87","674","60.03","43"
"07/29/12 13:25:08","142.7637","144.5","219.0","661","60.03","43"
"07/29/12 13:30:07","142.7749","145.6","218.41","667","60.03","42"
"07/29/12 13:35:08","142.7864","145.3","218.5","663","60.0","42"
"07/29/12 13:40:08","142.7976","143.9","218.16","661","60.0","42"
"07/29/12 13:45:07","142.8086","141.3","217.97","647","60.03","42"
"07/29/12 13:50:07","142.8196","141.1","217.86","647","60.0","43"
"07/29/12 13:55:08","142.8304","143.1","217.87","655","60.0","42"
"07/29/12 14:00:07","142.8412","140.4","218.05","646","60.03","42"
"07/29/12 14:05:07","142.8521","139.1","217.65","637","60.0","41"
"07/29/12 14:10:08","142.863","138.1","217.75","638","60.03","41"
"07/29/12 14:15:07","142.8737","137.4","217.85","632","60.03","40"
"07/29/12 14:20:07","142.8841","133.7","216.91","622","60.0","40"
"07/29/12 14:25:07","142.8929","99.6","216.6","474","60.0","39"
"07/29/12 14:30:08","142.9013","122.0","218.09","565","60.03","38"
"07/29/12 14:35:07","142.911","133.6","217.82","617","60.03","38"
"07/29/12 14:40:08","142.9214","133.1","217.25","615","60.0","38"
"07/29/12 14:45:08","142.9317","130.7","217.13","607","60.0","38"
"07/29/12 14:50:07","142.9417","129.8","217.44","602","60.0","38"
"07/29/12 14:55:07","142.9517","127.2","217.68","590","60.03","38"
"07/29/12 15:00:07","142.9615","123.7","217.07","579","60.03","38"
"07/29/12 15:05:08","142.9712","123.5","216.87","571","60.03","38"
"07/29/12 15:10:08","142.9806","117.6","217.19","553","60.0","38"
"07/29/12 15:15:06","142.9897","116.1","217.39","544","60.03","39"
"07/29/12 15:20:07","142.9987","111.5","216.77","528","60.03","39"
"07/29/12 15:25:08","143.0071","109.3","216.41","517","60.0","39"
"07/29/12 15:30:08","143.0157","109.8","216.76","518","60.03","38"
"07/29/12 15:35:08","143.0242","107.6","217.01","509","60.03","38"
"07/29/12 15:40:07","143.0324","106.8","215.85","508","60.0","38"
"07/29/12 15:45:08","143.0405","101.2","216.11","482","60.0","38"
"07/29/12 15:50:07","143.0485","100.6","216.21","479","60.03","38"
"07/29/12 15:55:07","143.0561","94.8","215.71","452","60.03","37"
"07/29/12 16:00:07","143.0635","94.6","215.0","458","60.0","37"
"07/29/12 16:05:07","143.0707","89.5","214.48","436","60.0","37"
"07/29/12 16:10:08","143.0777","90.8","215.06","439","60.0","37"
"07/29/12 16:15:08","143.0847","87.3","215.37","425","60.03","37"
"07/29/12 16:20:08","143.0914","84.5","215.13","411","60.03","36"
"07/29/12 16:25:07","143.0981","86.1","214.98","423","60.03","36"
"07/29/12 16:30:07","143.1047","83.3","215.04","407","60.03","36"
"07/29/12 16:35:07","143.111","79.0","215.11","387","60.03","35"
"07/29/12 16:40:07","143.1163","57.2","214.57","121","60.03","34"
"07/29/12 16:45:08","143.1188","16.1","213.47","33","60.03","34"
"07/29/12 16:50:07","143.1201","27.9","214.6","81","60.07","32"
"07/29/12 16:55:08","143.1218","14.5","213.95","96","60.03","32"
"07/29/12 17:00:08","143.1249","53.7","215.31","390","60.03","32"
"07/29/12 17:05:07","143.1287","44.7","214.96","156","60.03","32"
"07/29/12 17:10:08","143.1318","31.6","214.6","76","60.03","32"
"07/29/12 17:15:07","143.1346","40.7","214.83","133","60.03","31"
"07/29/12 17:20:08","143.1371","25.9","214.54","65","60.07","31"
"07/29/12 17:25:07","143.1393","27.6","213.93","30","60.0","31"
"07/29/12 17:30:08","143.141","15.6","214.76","42","60.03","30"
"07/29/12 17:35:07","143.1427","13.3","214.21","28","60.03","30"
"07/29/12 17:40:07","143.1442","10.5","214.91","68","60.0","30"
"07/29/12 17:45:07","143.1456","14.0","213.89","4","60.0","29"
"07/29/12 17:50:07","143.1467","11.5","213.95","134","60.03","29"
"07/29/12 17:55:08","143.148","17.0","213.63","26","60.0","29"
"07/29/12 18:00:07","143.1494","14.4","214.18","27","60.0","28"
"07/29/12 18:05:07","143.1506","15.2","214.59","118","60.03","28"
"07/29/12 18:10:07","143.1517","13.4","214.34","3","60.03","28"
"07/29/12 18:15:08","143.1528","13.7","214.47","5","60.07","28"
"07/29/12 18:20:08","143.1539","12.0","214.31","6","60.03","27"
"07/29/12 18:25:07","143.1549","14.9","214.2","96","60.03","27"
"07/29/12 18:30:07","143.1556","13.2","214.26","20","60.03","26"
"07/29/12 18:35:07","143.1562","0.0","213.89","135","60.03","26"
"07/29/12 18:40:08","143.1566","0.0","214.24","227","60.07","26"
"07/29/12 18:45:07","143.1571","0.0","214.19","0","60.03","26"
"07/29/12 18:50:08","143.1574","0.0","213.88","0","60.03","26"
"07/29/12 19:15:07","143.1583","0.0","213.24","0","60.0","25"
"07/29/12 19:20:09","143.1589","0.0","213.27","0","60.0","25"
"07/29/12 19:25:07","143.1593","0.0","213.45","125","60.03","25"
"07/29/12 19:30:08","143.1596","0.0","213.53","0","60.03","25"
"07/30/12 06:50:07","143.1607","0.0","214.1","0","60.03","22"
"07/30/12 06:55:07","143.161","0.0","213.22","0","60.03","22"
"07/30/12 07:10:08","143.1614","0.0","213.23","0","60.03","22"
"07/30/12 07:15:08","143.1619","13.5","213.17","59","60.0","22"
"07/30/12 07:20:08","143.1625","13.9","214.17","34","60.03","22"
"07/30/12 07:25:08","143.1633","12.7","213.45","30","60.03","23"
"07/30/12 07:30:07","143.1643","14.0","213.62","2","60.0","23"
"07/30/12 07:40:08","143.1665","16.4","213.97","5","60.03","23"
"07/30/12 07:45:08","143.1675","15.8","213.86","1","60.0","23"
"07/30/12 07:50:08","143.1685","12.2","213.31","14","60.0","23"
"07/30/12 07:55:07","143.1696","12.2","213.98","29","60.0","23"
"07/30/12 08:00:07","143.1718","18.4","214.12","204","60.0","24"
"07/30/12 08:05:08","143.1732","5.6","213.83","271","60.03","24"
"07/30/12 08:10:09","143.1744","18.3","213.85","177","60.03","24"
"07/30/12 08:15:07","143.1764","28.6","213.88","248","60.0","24"
"07/30/12 08:20:08","143.1786","29.5","213.47","85","60.03","24"
"07/30/12 08:25:07","143.1818","30.1","214.42","70","60.03","25"
"07/30/12 08:30:08","143.1837","19.5","214.36","253","60.0","25"
"07/30/12 08:35:08","143.1873","45.3","214.11","428","60.03","26"
"07/30/12 08:40:08","143.1932","34.9","213.56","246","60.03","26"
"07/30/12 08:45:08","143.1957","63.5","214.63","326","60.0","26"
"07/30/12 08:50:07","143.2009","78.7","214.64","390","60.07","27"
"07/30/12 08:55:08","143.2061","80.9","215.12","399","60.0","28"
"07/30/12 09:00:08","143.2123","92.7","215.12","447","60.07","29"
"07/30/12 09:05:08","143.2188","27.6","214.45","119","60.03","29"
"07/30/12 09:10:07","143.2222","115.7","216.35","546","60.03","30"
"07/30/12 09:15:08","143.2286","121.8","216.65","568","60.03","30"
"07/30/12 09:20:08","143.2348","50.6","213.6","155","60.03","31"
"07/30/12 09:25:09","143.2401","47.1","214.7","322","60.03","31"
"07/30/12 09:30:08","143.2425","35.5","213.91","119","60.03","31"
"07/30/12 09:35:08","143.2446","71.1","215.18","354","60.03","31"
"07/30/12 09:40:09","143.2483","48.8","214.26","238","60.0","31"
"07/30/12 09:45:07","143.2529","43.9","214.23","218","60.0","31"
"07/30/12 09:50:08","143.2591","34.2","213.59","295","60.03","31"
"07/30/12 09:55:08","143.2675","60.8","215.03","438","60.0","32"
"07/30/12 10:00:08","143.2719","73.7","215.25","362","60.0","32"
"07/30/12 10:05:07","143.2772","108.0","216.11","507","60.03","32"
"07/30/12 10:10:08","143.2817","43.9","214.32","167","59.96","32"
"07/30/12 10:15:08","143.2857","29.5","213.22","86","60.0","32"
"07/30/12 10:20:09","143.2889","46.9","213.47","121","60.0","32"
"07/30/12 10:25:07","143.2929","48.6","213.37","416","60.0","32"
"07/30/12 10:30:08","143.2956","32.8","213.42","201","60.0","31"
"07/30/12 10:35:07","143.2977","25.9","213.35","252","59.96","31"
"07/30/12 10:40:08","143.2993","22.6","213.65","107","60.0","31"
"07/30/12 10:45:07","143.3009","13.8","213.34","12","60.0","31"
"07/30/12 10:50:08","143.3023","29.4","213.28","118","60.03","31"
"07/30/12 10:55:08","143.3042","34.5","213.71","219","60.03","31"
"07/30/12 11:00:08","143.3063","29.4","212.97","103","60.0","31"
"07/30/12 11:05:09","143.3083","13.2","212.4","61","60.03","30"
"07/30/12 11:10:08","143.3099","21.2","211.8","250","60.0","30"
"07/30/12 11:15:08","143.3114","25.5","213.09","157","60.03","30"
"07/30/12 11:20:08","143.3127","16.1","214.0","145","60.03","30"
"07/30/12 11:25:09","143.3138","16.2","213.01","74","60.0","30"
"07/30/12 11:30:08","143.3152","15.7","212.58","61","60.0","29"
"07/30/12 11:35:09","143.3166","17.9","212.53","195","60.03","29"
"07/30/12 11:40:07","143.3181","26.1","212.67","79","60.0","29"
"07/30/12 11:45:08","143.3197","25.0","213.36","293","60.03","29"
"07/30/12 11:50:07","143.3218","34.4","212.48","166","60.03","29"
"07/30/12 11:55:09","143.3234","12.4","212.6","27","60.03","29"
"07/30/12 12:00:09","143.3244","28.8","212.79","53","60.07","29"
"07/30/12 12:05:07","143.3259","24.7","212.73","231","60.03","28"
"07/30/12 12:10:07","143.3276","33.3","213.37","216","60.0","28"
"07/30/12 12:15:07","143.3296","15.1","212.35","41","60.0","28"
"07/30/12 12:20:09","143.3307","12.5","212.52","1","60.0","28"
"07/30/12 12:25:09","143.3323","33.4","213.98","47","60.03","28"
"07/30/12 12:30:07","143.3353","39.3","214.66","279","60.03","28"
"07/30/12 12:35:08","143.3409","92.9","215.81","450","60.0","28"
"07/30/12 12:40:08","143.3479","37.1","212.88","91","60.03","28"
"07/30/12 12:45:09","143.3498","46.9","213.83","262","60.0","27"
"07/30/12 12:50:08","143.3527","36.7","213.5","103","60.0","27"
"07/30/12 12:55:09","143.355","59.8","213.79","373","60.0","27"
"07/30/12 13:00:09","143.3581","44.1","214.82","357","60.03","27"
"07/30/12 13:05:08","143.3623","76.8","215.64","378","60.03","28"
"07/30/12 13:10:07","143.3657","37.8","215.13","113","60.03","27"
"07/30/12 13:15:07","143.3707","68.3","214.73","342","60.03","28"
"07/30/12 13:20:08","143.3731","10.5","213.8","27","60.03","27"
"07/30/12 13:25:07","143.3747","22.3","213.42","265","60.0","27"
"07/30/12 13:30:07","143.3776","39.9","214.35","294","60.03","27"
"07/30/12 13:35:07","143.3841","144.0","217.67","662","60.0","28"
"07/30/12 13:40:08","143.3899","54.8","214.09","121","60.03","29"
"07/30/12 13:45:08","143.3954","50.3","213.04","142","60.0","29"
"07/30/12 13:50:07","143.3979","26.9","213.42","77","60.0","29"
"07/30/12 13:55:08","143.4002","62.3","214.07","338","60.0","28"
"07/30/12 14:00:07","143.409","112.2","216.31","528","60.03","29"
"07/30/12 14:05:07","143.4191","142.1","216.98","653","60.0","31"
"07/30/12 14:10:08","143.4256","170.5","216.82","776","60.0","31"
"07/30/12 14:15:08","143.4332","128.0","216.22","599","60.03","31"
"07/30/12 14:20:08","143.4415","165.6","217.16","753","60.0","31"
"07/30/12 14:25:09","143.4506","167.4","217.01","766","60.03","32"
"07/30/12 14:30:07","143.4582","89.9","214.97","437","60.0","32"
"07/30/12 14:35:08","143.4629","47.0","214.61","379","60.03","31"
"07/30/12 14:40:09","143.4674","55.6","214.88","133","60.03","30"
