"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"07/30/12 14:45:07","143.475","169.1","217.29","773","60.03","31"
"07/30/12 14:50:08","143.4825","77.4","215.32","384","60.0","31"
"07/30/12 14:55:08","143.487","54.4","214.75","185","60.0","30"
"07/30/12 15:00:07","143.4917","73.7","214.75","366","60.03","30"
"07/30/12 15:05:09","143.4999","173.0","216.55","787","60.0","30"
"07/30/12 15:10:09","143.5089","133.5","216.38","618","60.0","31"
"07/30/12 15:15:07","143.5189","129.1","216.26","604","60.0","32"
"07/30/12 15:20:08","143.5283","153.8","216.51","706","60.03","32"
"07/30/12 15:25:08","143.535","101.5","215.49","481","60.0","31"
"07/30/12 15:30:08","143.5413","73.7","215.15","366","60.03","31"
"07/30/12 15:35:08","143.5465","82.1","215.2","403","60.03","30"
"07/30/12 15:40:08","143.5513","69.7","214.91","348","60.03","30"
"07/30/12 15:45:09","143.5585","126.4","215.91","593","60.03","31"
"07/30/12 15:50:07","143.5672","108.7","215.59","515","60.0","31"
"07/30/12 15:55:09","143.5755","104.3","215.05","498","60.03","31"
"07/30/12 16:00:09","143.5834","101.8","215.77","481","60.0","31"
"07/30/12 16:05:08","143.5912","98.1","217.11","472","60.03","31"
"07/30/12 16:10:07","143.5987","96.5","215.53","464","60.03","31"
"07/30/12 16:15:08","143.6061","93.7","215.14","449","60.03","31"
"07/30/12 16:20:07","143.6133","47.0","213.31","325","60.0","31"
"07/30/12 16:25:08","143.6175","100.9","215.27","481","60.03","31"
"07/30/12 16:30:09","143.624","92.5","215.31","442","60.03","30"
"07/30/12 16:35:09","143.6306","82.7","215.29","403","60.03","31"
"07/30/12 16:40:08","143.6368","77.7","215.06","384","60.03","31"
"07/30/12 16:45:07","143.6427","75.2","215.24","369","60.0","31"
"07/30/12 16:50:08","143.6484","72.2","215.17","358","60.03","31"
"07/30/12 16:55:08","143.6539","69.1","215.21","347","60.07","30"
"07/30/12 17:00:08","143.6589","65.1","215.59","331","60.03","30"
"07/30/12 17:05:08","143.6639","62.2","215.26","315","60.0","30"
"07/30/12 17:10:09","143.668","56.8","214.46","83","60.0","30"
"07/30/12 17:15:09","143.6719","55.4","214.81","127","60.03","30"
"07/30/12 17:20:09","143.6753","11.6","213.14","11","60.0","30"
"07/30/12 17:25:07","143.6763","16.2","213.02","188","60.0","29"
"07/30/12 17:30:08","143.6793","57.0","214.32","146","60.03","29"
"07/30/12 17:35:09","143.683","55.9","213.6","79","60.03","29"
"07/30/12 17:40:08","143.6856","45.6","213.88","88","60.03","29"
"07/30/12 17:45:09","143.6889","42.8","213.68","177","60.03","29"
"07/30/12 17:50:08","143.6909","13.5","213.61","36","60.03","29"
"07/30/12 17:55:09","143.6926","36.1","214.91","255","60.03","29"
"07/30/12 18:00:08","143.6942","16.4","214.29","12","60.03","28"
"07/30/12 18:05:08","143.6951","6.2","214.01","159","60.03","28"
"07/30/12 18:10:08","143.6957","11.7","213.38","1","60.03","27"
"07/30/12 18:15:09","143.697","17.5","214.05","11","60.0","27"
"07/30/12 18:20:09","143.6985","23.4","214.71","82","60.0","27"
"07/30/12 18:25:08","143.6997","16.3","214.19","0","60.03","27"
"07/30/12 18:30:09","143.7003","14.2","213.31","118","60.03","27"
"07/30/12 18:35:08","143.7011","23.8","213.35","184","60.0","27"
"07/30/12 18:40:09","143.7019","11.8","212.98","63","60.03","26"
"07/30/12 18:45:09","143.7024","14.9","213.78","33","60.0","27"
"07/30/12 18:50:09","143.7028","8.1","213.33","0","60.0","26"
"07/30/12 18:55:07","143.7034","14.3","214.31","11","60.03","26"
"07/30/12 19:00:08","143.7039","11.1","213.65","0","60.0","26"
"07/30/12 19:05:08","143.7045","3.0","214.36","242","60.0","26"
"07/30/12 19:10:09","143.705","15.1","214.9","15","60.0","26"
"07/30/12 19:15:07","143.7054","0.0","214.84","0","60.03","26"
"07/31/12 06:20:09","143.7064","0.0","212.93","0","60.03","20"
"07/31/12 06:25:08","143.7065","0.0","213.36","0","60.0","20"
"07/31/12 06:30:09","143.7068","0.0","213.84","137","60.03","20"
"07/31/12 06:35:08","143.7071","12.5","213.4","8","60.03","20"
"07/31/12 06:40:09","143.7076","12.3","213.63","0","60.03","20"
"07/31/12 06:45:09","143.7082","15.7","213.87","3","60.0","20"
"07/31/12 06:50:08","143.7089","11.6","213.57","30","60.03","21"
"07/31/12 06:55:09","143.7099","12.8","213.17","12","60.03","21"
"07/31/12 07:00:09","143.7116","31.8","213.39","129","60.0","22"
"07/31/12 07:05:09","143.7133","16.2","212.76","213","60.03","22"
"07/31/12 07:10:09","143.7151","32.3","212.94","103","60.0","22"
"07/31/12 07:15:09","143.7167","20.5","214.07","203","60.03","22"
"07/31/12 07:20:08","143.7183","20.4","213.71","71","60.03","23"
"07/31/12 07:25:09","143.7197","15.6","213.53","1","60.07","23"
"07/31/12 07:30:10","143.7208","15.7","213.29","38","60.0","23"
"07/31/12 07:35:09","143.7226","30.2","213.24","60","60.03","23"
"07/31/12 07:40:09","143.7249","26.1","213.18","283","60.03","23"
"07/31/12 07:45:09","143.7279","36.2","212.76","255","60.03","24"
"07/31/12 07:50:08","143.7319","51.9","213.81","178","60.03","24"
"07/31/12 07:55:09","143.7354","43.1","214.03","378","60.07","25"
"07/31/12 08:00:08","143.7393","56.5","213.16","86","60.03","25"
"07/31/12 08:05:08","143.7439","73.0","215.89","360","60.0","26"
"07/31/12 08:10:08","143.7492","70.3","215.86","351","60.03","26"
"07/31/12 08:15:09","143.7545","69.1","215.14","347","60.0","26"
"07/31/12 08:20:08","143.76","72.4","215.06","360","60.0","27"
"07/31/12 08:25:08","143.7658","76.6","215.67","374","60.03","27"
"07/31/12 08:30:10","143.7718","78.3","215.27","384","60.0","28"
"07/31/12 08:35:09","143.778","82.1","216.09","402","60.0","28"
"07/31/12 08:40:10","143.7837","88.1","216.51","428","60.03","29"
"07/31/12 08:45:09","143.7909","98.0","216.18","469","60.03","29"
"07/31/12 08:50:09","143.7968","94.8","215.73","455","60.03","28"
"07/31/12 08:55:09","143.804","98.2","216.78","466","60.0","29"
"07/31/12 09:00:08","143.8104","101.3","217.38","484","60.03","28"
"07/31/12 09:05:10","143.8184","109.8","216.53","516","59.96","29"
"07/31/12 09:10:08","143.8226","108.2","216.97","511","60.03","28"
"07/31/12 09:15:09","143.8308","106.0","217.29","501","60.0","28"
"07/31/12 09:20:09","143.838","110.3","216.5","519","60.03","28"
"07/31/12 09:25:08","143.8465","110.8","216.67","522","60.03","29"
"07/31/12 09:30:08","143.8552","112.7","217.43","526","60.03","30"
"07/31/12 09:35:09","143.864","114.6","217.95","531","60.03","31"
"07/31/12 09:40:08","143.8733","118.5","217.72","554","60.03","31"
"07/31/12 09:45:08","143.8827","131.1","217.96","603","60.0","32"
"07/31/12 09:50:08","143.8925","123.1","217.78","570","60.0","31"
"07/31/12 09:55:10","143.9021","124.6","217.26","582","60.03","31"
"07/31/12 10:00:09","143.9118","125.9","216.58","586","60.0","32"
"07/31/12 10:05:08","143.9217","128.3","217.06","595","60.07","32"
"07/31/12 10:10:09","143.9318","131.5","217.49","605","60.0","32"
"07/31/12 10:15:09","143.942","132.9","216.59","616","60.0","32"
"07/31/12 10:20:09","143.9526","147.8","217.59","679","60.0","32"
"07/31/12 10:25:08","143.9588","143.5","217.16","660","60.0","32"
"07/31/12 10:30:09","143.9698","143.6","217.2","656","60.0","32"
"07/31/12 10:35:09","143.9792","140.3","217.43","648","60.0","32"
"07/31/12 10:40:08","143.9906","157.6","217.25","718","60.0","33"
"07/31/12 10:45:08","144.0","147.1","216.33","677","60.0","33"
"07/31/12 10:50:10","144.0106","144.7","217.05","670","60.03","33"
"07/31/12 10:55:09","144.0219","142.7","217.27","659","60.0","34"
"07/31/12 11:00:09","144.0331","143.8","217.69","662","60.03","34"
"07/31/12 11:05:10","144.0438","147.9","217.5","680","60.03","34"
"07/31/12 11:10:08","144.0554","157.8","217.86","717","60.0","35"
"07/31/12 11:15:08","144.0662","147.2","217.31","677","60.0","35"
"07/31/12 11:20:08","144.0776","151.5","218.17","690","60.0","34"
"07/31/12 11:25:08","144.0892","154.8","218.41","706","60.03","33"
"07/31/12 11:30:10","144.101","151.2","217.48","695","60.03","33"
"07/31/12 11:35:09","144.1128","152.9","217.03","703","60.03","34"
"07/31/12 11:40:09","144.1247","152.0","216.22","701","60.03","34"
"07/31/12 11:45:09","144.1364","152.7","215.59","706","60.0","34"
"07/31/12 11:50:08","144.1484","156.2","217.13","708","60.0","34"
"07/31/12 11:55:09","144.1604","154.8","217.0","712","60.03","34"
"07/31/12 12:00:09","144.1725","154.0","216.2","710","60.03","34"
"07/31/12 12:05:09","144.1846","155.2","216.42","711","60.03","34"
"07/31/12 12:10:08","144.1966","155.2","217.37","708","60.03","35"
"07/31/12 12:15:08","144.2086","155.1","216.53","709","60.03","35"
"07/31/12 12:20:08","144.2207","154.6","217.23","705","60.0","35"
"07/31/12 12:25:09","144.2327","154.9","216.97","709","60.0","36"
"07/31/12 12:30:09","144.2448","156.2","217.15","712","60.03","36"
"07/31/12 12:35:09","144.257","157.9","217.6","721","60.0","35"
"07/31/12 12:40:09","144.2693","158.3","217.52","723","60.0","34"
"07/31/12 12:45:08","144.2816","157.6","217.53","716","60.03","34"
"07/31/12 12:50:08","144.294","157.9","218.68","717","60.0","34"
"07/31/12 12:55:08","144.3062","156.2","217.72","714","60.03","34"
"07/31/12 13:00:09","144.3184","153.2","218.43","699","60.03","35"
"07/31/12 13:05:08","144.3303","154.3","217.91","703","60.0","35"
"07/31/12 13:10:08","144.3425","156.9","218.3","713","60.03","35"
"07/31/12 13:15:09","144.3545","153.3","217.83","702","60.03","35"
"07/31/12 13:20:09","144.3663","153.6","217.71","703","60.03","35"
"07/31/12 13:25:09","144.3783","151.9","219.04","689","60.0","35"
"07/31/12 13:30:09","144.3901","150.5","218.17","688","60.0","36"
"07/31/12 13:35:09","144.4018","150.0","219.26","685","60.03","36"
"07/31/12 13:40:09","144.4134","149.3","218.04","684","60.0","36"
"07/31/12 13:45:10","144.4251","149.2","218.61","683","60.03","35"
"07/31/12 13:50:08","144.4366","147.0","218.65","671","60.03","36"
"07/31/12 13:55:09","144.4479","146.3","217.78","673","60.07","36"
"07/31/12 14:00:10","144.4593","143.6","217.84","661","60.03","37"
"07/31/12 14:05:10","144.4705","144.8","218.24","661","60.03","36"
"07/31/12 14:10:09","144.4817","142.7","218.17","654","60.03","37"
"07/31/12 14:15:09","144.4928","142.4","217.89","654","60.03","36"
"07/31/12 14:20:08","144.5038","140.5","217.51","647","60.03","37"
"07/31/12 14:25:08","144.5147","138.8","217.16","640","60.0","37"
"07/31/12 14:30:09","144.5256","139.3","218.13","643","60.0","36"
"07/31/12 14:35:09","144.5364","135.5","217.61","628","60.03","36"
"07/31/12 14:40:09","144.547","136.9","217.69","630","60.03","35"
"07/31/12 14:45:08","144.5575","132.3","217.78","611","60.03","35"
"07/31/12 14:50:09","144.5679","132.2","217.48","610","60.03","35"
"07/31/12 14:55:09","144.578","129.0","217.67","599","60.03","35"
"07/31/12 15:00:09","144.588","127.7","217.66","593","60.03","35"
"07/31/12 15:05:08","144.5979","126.0","217.13","584","60.03","36"
"07/31/12 15:10:08","144.6076","124.5","217.18","572","60.0","36"
"07/31/12 15:15:09","144.617","122.5","217.44","571","60.0","36"
"07/31/12 15:20:09","144.6264","118.9","217.79","555","60.03","36"
"07/31/12 15:25:09","144.6356","117.7","217.26","552","60.0","36"
"07/31/12 15:30:08","144.6448","117.4","217.34","550","60.03","35"
"07/31/12 15:35:09","144.6538","114.6","217.88","535","60.03","36"
"07/31/12 15:40:09","144.6626","111.7","217.49","528","60.03","35"
"07/31/12 15:45:09","144.6712","110.0","216.72","515","60.03","35"
"07/31/12 15:50:09","144.6797","107.6","216.98","508","60.0","35"
"07/31/12 15:55:09","144.6879","104.3","216.33","496","60.0","34"
"07/31/12 16:00:08","144.696","101.7","216.98","485","60.07","34"
"07/31/12 16:05:08","144.7038","99.5","217.35","474","60.03","34"
"07/31/12 16:10:09","144.7115","97.7","216.22","468","60.0","34"
"07/31/12 16:15:08","144.719","95.4","216.22","455","60.0","33"
"07/31/12 16:20:09","144.7263","91.6","216.77","439","60.0","33"
"07/31/12 16:25:09","144.7333","89.8","216.99","433","60.03","33"
"07/31/12 16:30:10","144.7402","86.2","216.43","417","60.03","33"
"07/31/12 16:35:08","144.7468","83.2","216.34","405","60.03","33"
"07/31/12 16:40:08","144.7532","81.1","217.36","392","60.0","33"
"07/31/12 16:45:09","144.7593","77.0","217.24","379","60.0","33"
"07/31/12 16:50:09","144.7652","74.1","217.4","366","60.0","33"
"07/31/12 16:55:09","144.7708","71.3","216.59","354","60.03","33"
"07/31/12 17:00:09","144.7763","67.7","215.99","339","60.03","33"
"07/31/12 17:05:08","144.7814","64.3","216.18","326","60.03","33"
"07/31/12 17:10:09","144.7863","60.8","216.02","310","60.0","33"
"07/31/12 17:15:10","144.7901","44.6","216.38","221","60.0","32"
"07/31/12 17:20:09","144.794","48.1","215.09","361","60.0","32"
"07/31/12 17:25:09","144.7978","55.6","214.89","78","60.03","33"
"07/31/12 17:35:09","144.8049","49.2","215.46","184","60.03","32"
"07/31/12 17:40:08","144.8081","44.1","215.16","134","60.0","32"
"07/31/12 17:45:09","144.8109","30.3","214.45","96","60.0","32"
"07/31/12 17:50:08","144.8134","27.0","214.43","235","60.03","31"
"07/31/12 17:55:10","144.8156","25.1","214.72","12","60.03","31"
"07/31/12 18:00:10","144.8177","29.6","215.03","272","60.0","31"
"07/31/12 18:05:09","144.8195","19.1","215.08","211","60.03","30"
"07/31/12 18:10:08","144.8209","25.6","215.62","204","60.03","30"
"07/31/12 18:15:09","144.8221","13.7","215.15","10","60.03","30"
"07/31/12 18:20:09","144.8231","14.5","215.29","26","60.03","29"
"07/31/12 18:25:09","144.8239","0.0","215.47","0","60.03","29"
"07/31/12 18:30:09","144.8246","8.3","214.85","203","60.03","29"
"07/31/12 18:35:09","144.8251","0.0","213.92","0","60.03","28"
"07/31/12 18:40:09","144.8257","14.6","214.31","1","60.03","28"
"07/31/12 18:45:08","144.8262","11.0","214.93","1","60.03","28"
"07/31/12 18:50:08","144.8266","0.0","214.98","0","60.07","28"
"07/31/12 18:55:10","144.8269","13.5","214.26","37","60.03","28"
"07/31/12 19:05:10","144.8273","0.0","215.23","0","60.0","27"
"07/31/12 19:40:08","144.8282","0.0","214.1","0","60.03","25"
"07/31/12 19:45:10","144.8284","7.0","214.02","242","60.03","26"
"08/01/12 06:25:08","144.8294","7.2","214.96","218","60.0","23"
"08/01/12 06:30:08","144.8297","13.9","214.44","1","60.0","24"
"08/01/12 06:35:09","144.8301","14.5","210.91","34","60.03","24"
"08/01/12 06:40:09","144.8305","0.0","212.12","0","60.03","24"
"08/01/12 06:45:09","144.8312","0.0","212.82","0","60.03","24"
"08/01/12 06:50:10","144.8319","13.1","213.62","30","60.07","24"
"08/01/12 06:55:09","144.8328","14.7","215.28","27","60.07","25"
"08/01/12 07:00:09","144.8338","11.5","216.28","11","60.03","25"
"08/01/12 07:05:10","144.8351","22.2","215.19","137","60.03","25"
"08/01/12 07:10:10","144.8366","12.3","215.31","145","60.0","25"
"08/01/12 07:15:09","144.8383","32.7","214.75","148","60.03","26"
"08/01/12 07:20:09","144.8402","26.3","215.95","217","60.0","26"
"08/01/12 07:25:09","144.8423","31.8","215.6","246","60.0","27"
"08/01/12 07:30:08","144.8447","36.4","214.81","186","60.03","27"
"08/01/12 07:35:09","144.8473","33.7","215.02","104","60.0","27"
"08/01/12 07:40:09","144.8502","32.9","214.41","195","60.03","28"
"08/01/12 07:45:10","144.8533","35.9","214.82","285","60.0","28"
"08/01/12 07:50:08","144.8565","37.7","213.92","118","60.0","28"
"08/01/12 07:55:09","144.8601","54.5","213.43","199","60.03","29"
"08/01/12 08:00:10","144.8639","63.5","214.28","160","60.03","29"
"08/01/12 08:05:09","144.8679","45.8","211.67","371","60.0","29"
"08/01/12 08:10:09","144.8718","57.3","214.4","138","60.0","30"
"08/01/12 08:15:09","144.8757","56.7","214.62","132","60.0","30"
"08/01/12 08:20:08","144.8795","56.4","214.25","136","60.0","31"
"08/01/12 08:25:09","144.8837","55.8","214.4","114","60.0","31"
"08/01/12 08:30:09","144.8879","45.4","215.28","416","60.03","32"
"08/01/12 08:35:09","144.8925","48.5","216.14","216","60.0","32"
"08/01/12 08:40:08","144.8977","73.5","215.49","366","60.03","32"
"08/01/12 08:45:10","144.9036","77.5","215.93","379","60.0","32"
"08/01/12 08:50:10","144.9097","79.1","215.77","387","60.03","33"
"08/01/12 08:55:10","144.9159","80.9","216.04","396","60.03","33"
"08/01/12 09:00:09","144.9223","84.3","216.17","410","60.0","34"
"08/01/12 09:05:09","144.9289","86.2","215.14","419","60.03","35"
"08/01/12 09:10:08","144.9357","90.1","215.03","433","60.0","35"
"08/01/12 09:15:10","144.9428","91.1","215.14","443","60.0","36"
"08/01/12 09:20:09","144.9501","95.9","216.24","459","60.0","36"
"08/01/12 09:25:10","144.9576","97.6","216.13","469","60.03","37"
"08/01/12 09:30:09","144.9653","100.1","215.45","482","60.03","37"
"08/01/12 09:35:10","144.9732","102.5","216.35","487","60.03","38"
"08/01/12 09:40:09","144.9812","104.2","216.39","492","60.0","38"
"08/01/12 09:45:08","144.9894","107.7","216.13","510","60.0","37"
"08/01/12 09:50:09","144.9979","109.1","215.96","515","60.03","37"
"08/01/12 09:55:10","145.0066","112.6","215.98","532","60.03","38"
"08/01/12 10:00:09","145.0154","114.2","215.68","538","60.0","38"
"08/01/12 10:05:10","145.0244","115.8","216.0","547","60.03","38"
"08/01/12 10:10:10","145.0334","116.8","214.85","553","60.0","38"
"08/01/12 10:15:10","145.0425","117.8","218.47","547","60.03","38"
"08/01/12 10:20:10","145.0518","121.0","218.22","564","60.03","39"
"08/01/12 10:25:10","145.0613","121.0","217.8","567","60.03","40"
"08/01/12 10:30:08","145.0707","124.4","218.1","573","60.03","40"
"08/01/12 10:35:09","145.0806","126.7","217.51","590","60.0","40"
"08/01/12 10:40:10","145.0905","128.3","217.76","594","60.0","40"
"08/01/12 10:45:09","145.1005","129.7","217.97","597","60.03","40"
"08/01/12 10:50:10","145.1106","129.4","217.44","595","60.03","41"
"08/01/12 10:55:09","145.1207","131.0","218.7","604","60.03","41"
"08/01/12 11:00:09","145.1309","132.6","217.62","613","60.03","42"
"08/01/12 11:05:09","145.1413","135.1","217.88","622","60.03","42"
"08/01/12 11:10:10","145.1518","134.1","214.22","627","60.0","43"
"08/01/12 11:15:09","145.1623","134.8","215.29","626","60.0","43"
"08/01/12 11:20:10","145.1729","135.8","217.6","627","60.0","43"
"08/01/12 11:25:10","145.1836","135.8","219.31","624","60.03","44"
"08/01/12 11:30:09","145.1942","139.2","218.83","636","60.03","43"
"08/01/12 11:35:09","145.2051","139.9","218.48","643","60.03","43"
"08/01/12 11:40:10","145.2158","123.0","217.89","575","60.0","43"
"08/01/12 11:45:09","145.2268","142.0","218.12","653","60.03","43"
"08/01/12 11:50:10","145.238","141.5","217.26","654","60.0","43"
"08/01/12 11:55:09","145.2489","138.6","217.8","637","60.03","43"
"08/01/12 12:00:10","145.2598","140.1","218.32","644","60.07","43"
"08/01/12 12:10:09","145.2793","158.0","217.57","720","60.03","43"
"08/01/12 12:15:10","145.2891","72.0","214.99","357","60.03","43"
"08/01/12 12:20:09","145.2952","88.5","216.2","426","60.03","42"
"08/01/12 12:25:10","145.3035","77.6","214.91","384","60.0","42"
"08/01/12 12:30:09","145.309","56.4","215.21","132","60.03","42"
"08/01/12 12:35:09","145.3139","71.5","215.23","354","60.0","41"
"08/01/12 12:40:10","145.3247","151.0","217.97","692","60.03","43"
"08/01/12 12:45:10","145.3328","71.4","215.24","356","60.03","42"
"08/01/12 12:50:10","145.3428","145.0","216.45","665","60.0","43"
"08/01/12 12:55:10","145.3538","138.4","216.57","639","60.03","43"
"08/01/12 13:00:10","145.3645","101.2","217.16","482","60.03","43"
"08/01/12 13:05:10","145.3708","65.0","214.97","331","60.0","43"
"08/01/12 13:10:08","145.3769","80.5","215.8","390","60.0","43"
"08/01/12 13:15:10","145.383","81.6","216.09","401","60.03","42"
"08/01/12 13:20:10","145.3919","168.1","218.53","759","60.0","43"
"08/01/12 13:25:09","145.3997","97.9","217.08","465","60.03","42"
"08/01/12 13:30:10","145.4094","142.3","217.88","655","60.03","43"
"08/01/12 13:35:10","145.4204","138.7","217.21","641","60.0","42"
"08/01/12 13:40:10","145.4313","142.6","217.81","654","60.0","43"
"08/01/12 13:45:09","145.4422","140.9","217.82","647","60.0","43"
"08/01/12 13:50:10","145.4532","138.3","217.49","639","60.03","42"
"08/01/12 13:55:09","145.464","137.7","216.4","641","60.03","43"
"08/01/12 14:00:09","145.4747","138.0","217.77","633","60.03","43"
"08/01/12 14:05:10","145.4854","137.0","217.43","632","60.0","42"
"08/01/12 14:10:10","145.496","136.0","216.05","629","60.03","42"
"08/01/12 14:15:09","145.5067","135.9","215.97","632","60.03","42"
"08/01/12 14:20:10","145.5169","133.4","217.78","615","60.03","41"
"08/01/12 14:25:10","145.5271","125.6","217.27","580","60.03","41"
"08/01/12 14:30:09","145.5371","132.1","217.55","612","60.03","41"
"08/01/12 14:35:09","145.5473","128.4","217.43","594","60.0","41"
"08/01/12 14:40:10","145.5572","125.3","217.26","583","60.03","41"
"08/01/12 14:45:09","145.567","125.3","217.26","579","60.0","41"
"08/01/12 14:50:10","145.5765","123.3","216.48","576","60.0","42"
"08/01/12 14:55:10","145.586","121.4","216.91","565","60.0","41"
"08/01/12 15:00:10","145.5955","121.1","217.02","568","60.03","41"
"08/01/12 15:05:10","145.6048","117.8","216.09","554","60.0","41"
"08/01/12 15:10:10","145.6138","115.7","216.12","546","60.0","41"
"08/01/12 15:15:09","145.6227","109.1","216.09","514","60.0","42"
"08/01/12 15:20:10","145.6315","112.9","216.17","532","60.0","41"
"08/01/12 15:25:10","145.6401","106.7","216.41","502","60.0","41"
"08/01/12 15:30:10","145.6482","104.6","214.96","501","60.03","41"
"08/01/12 15:35:10","145.6563","98.9","215.12","472","60.03","41"
"08/01/12 15:40:09","145.6636","98.8","214.56","474","60.03","41"
"08/01/12 15:45:09","145.6713","98.7","214.4","477","60.03","41"
"08/01/12 15:50:09","145.6789","95.2","214.7","459","60.0","40"
"08/01/12 15:55:09","145.6862","95.2","214.87","456","60.0","40"
"08/01/12 16:00:09","145.6936","93.9","214.71","455","60.0","41"
"08/01/12 16:05:10","145.7008","90.2","214.92","439","60.0","40"
"08/01/12 16:10:10","145.7077","87.5","214.53","426","60.0","40"
"08/01/12 16:15:09","145.7143","82.4","213.98","404","60.03","39"
"08/01/12 16:20:10","145.7143","83.2","214.23","409","60.0","39"
"08/01/12 16:25:10","145.7206","83.8","214.13","409","60.0","38"
"08/01/12 16:30:09","145.7268","78.5","214.8","386","60.03","38"
"08/01/12 16:35:09","145.7325","73.1","214.33","360","60.0","38"
"08/01/12 16:40:09","145.7379","66.8","214.16","340","60.03","38"
"08/01/12 16:45:10","145.7435","74.0","213.18","369","60.0","38"
"08/01/12 16:50:10","145.749","69.9","213.41","348","60.03","38"
"08/01/12 16:55:09","145.7543","64.6","214.49","323","60.0","38"
"08/01/12 17:00:09","145.7585","63.7","214.78","353","60.03","38"
"08/01/12 17:05:10","145.7624","57.9","214.96","275","60.0","37"
"08/01/12 17:10:09","145.7662","62.7","215.13","326","60.03","37"
"08/01/12 17:15:09","145.7701","43.0","214.69","359","60.03","37"
"08/01/12 17:20:10","145.7735","33.7","214.13","181","60.03","37"
"08/01/12 17:25:10","145.7764","34.9","214.31","68","60.03","37"
"08/01/12 17:30:10","145.779","33.5","215.02","288","60.0","36"
"08/01/12 17:35:09","145.7821","34.7","214.16","128","60.03","36"
"08/01/12 17:40:09","145.7848","36.4","214.33","266","60.0","36"
"08/01/12 17:45:09","145.7873","28.2","215.02","241","60.0","35"
"08/01/12 17:50:09","145.7894","34.6","214.51","167","60.03","35"
"08/01/12 17:55:09","145.7916","33.6","213.73","97","60.03","35"
"08/01/12 18:00:10","145.7936","19.4","212.42","221","60.03","34"
"08/01/12 18:05:09","145.7951","16.9","213.58","255","60.0","34"
"08/01/12 18:10:09","145.7965","11.7","213.25","178","60.03","34"
"08/01/12 18:15:09","145.7981","13.0","213.2","63","60.03","33"
"08/01/12 18:20:10","145.7995","14.1","212.64","262","60.03","33"
"08/01/12 18:25:09","145.8008","16.7","212.77","219","60.0","33"
"08/01/12 18:30:09","145.802","14.2","212.19","105","60.03","33"
"08/01/12 18:35:10","145.8031","14.3","212.84","2","60.0","33"
"08/01/12 18:40:09","145.804","12.8","212.53","0","60.03","32"
"08/01/12 18:45:09","145.8048","0.0","212.21","58","60.03","32"
"08/01/12 18:50:10","145.8056","0.0","212.49","118","60.03","32"
"08/01/12 18:55:09","145.8063","1.3","211.98","237","60.0","32"
"08/01/12 19:00:09","145.807","15.1","212.81","11","60.0","32"
"08/01/12 19:05:09","145.8075","0.0","211.46","0","60.0","32"
"08/01/12 19:10:10","145.8078","0.0","212.06","0","60.0","32"
"08/01/12 19:15:09","145.8082","0.0","212.03","0","60.0","32"
"08/01/12 19:20:10","145.8085","14.8","212.07","0","60.0","32"
"08/01/12 19:25:09","145.8089","0.0","211.97","0","60.0","31"
"08/01/12 19:35:10","145.8093","0.0","212.57","0","60.0","31"
"08/02/12 06:30:10","145.8104","0.0","213.83","0","60.0","23"
"08/02/12 06:35:10","145.8107","11.7","213.23","60","60.03","23"
"08/02/12 06:40:10","145.8111","0.0","213.35","0","60.0","23"
"08/02/12 06:45:10","145.8117","0.0","213.73","0","60.03","24"
"08/02/12 06:50:10","145.8125","6.9","213.83","200","60.0","24"
"08/02/12 06:55:10","145.8133","15.8","214.32","1","60.03","24"
"08/02/12 07:00:10","145.8143","13.9","213.44","5","60.0","24"
"08/02/12 07:05:10","145.8155","17.8","213.66","22","60.03","25"
"08/02/12 07:10:09","145.8171","25.9","214.44","261","60.03","25"
"08/02/12 07:15:10","145.8188","31.6","214.32","70","60.03","25"
"08/02/12 07:20:10","145.8208","34.0","214.13","114","60.0","25"
"08/02/12 07:25:10","145.8231","30.4","214.55","172","60.0","26"
"08/02/12 07:30:09","145.8256","38.0","215.04","281","60.0","26"
"08/02/12 07:35:11","145.8283","33.3","215.08","277","60.0","26"
"08/02/12 07:40:10","145.8309","38.5","214.8","230","60.07","27"
"08/02/12 07:45:10","145.8339","37.6","214.86","284","60.03","27"
"08/02/12 07:50:09","145.8376","36.8","213.7","232","60.0","27"
"08/02/12 07:55:11","145.8399","24.7","213.61","126","60.0","27"
"08/02/12 08:00:09","145.8428","74.0","215.16","364","60.07","27"
"08/02/12 08:05:10","145.8471","41.6","214.85","367","60.0","28"
"08/02/12 08:10:10","145.8503","30.4","213.22","284","60.03","28"
"08/02/12 08:15:09","145.8546","72.2","215.57","358","60.0","29"
"08/02/12 08:20:10","145.8592","71.1","215.44","353","60.0","29"
"08/02/12 08:25:09","145.8647","39.0","214.6","147","60.0","29"
"08/02/12 08:30:09","145.8675","26.6","214.35","195","60.03","29"
"08/02/12 08:35:10","145.87","26.8","213.39","52","60.03","28"
"08/02/12 08:40:10","145.8729","31.6","213.67","193","60.03","28"
"08/02/12 08:45:10","145.8758","79.7","214.75","395","60.03","28"
"08/02/12 08:50:10","145.8805","70.0","216.22","351","60.03","28"
"08/02/12 08:55:10","145.8879","100.8","216.4","480","60.0","30"
"08/02/12 09:00:10","145.8946","31.9","214.01","223","60.07","30"
"08/02/12 09:05:11","145.8987","93.5","216.1","447","60.03","30"
"08/02/12 09:10:09","145.9068","116.3","216.45","544","60.0","31"
"08/02/12 09:15:09","145.9151","48.2","213.89","308","60.0","32"
"08/02/12 09:20:11","145.9189","89.9","215.22","433","60.0","31"
"08/02/12 09:25:11","145.9216","22.7","213.8","133","60.03","31"
"08/02/12 09:30:09","145.9305","55.4","215.21","91","60.03","32"
"08/02/12 09:35:10","145.9329","35.5","213.9","263","60.03","31"
"08/02/12 09:40:09","145.9393","119.8","215.53","563","60.03","32"
"08/02/12 09:45:10","145.9456","48.4","214.09","295","60.0","31"
"08/02/12 09:50:09","145.9527","157.6","216.94","718","60.03","32"
"08/02/12 09:55:09","145.9579","28.1","213.97","275","60.03","31"
"08/02/12 10:00:11","145.9619","141.5","217.34","656","60.0","31"
"08/02/12 10:05:11","145.9698","143.8","216.88","660","60.0","32"
"08/02/12 10:10:10","145.9798","142.2","217.37","657","60.0","32"
"08/02/12 10:15:10","145.9897","139.8","217.4","643","60.0","33"
"08/02/12 10:20:10","145.9996","140.0","216.52","646","60.03","34"
"08/02/12 10:25:10","146.0102","140.0","216.86","644","60.0","34"
"08/02/12 10:30:10","146.0209","144.9","217.07","670","60.03","35"
"08/02/12 10:35:09","146.032","143.1","216.94","661","60.03","36"
"08/02/12 10:40:11","146.0432","151.0","217.32","690","60.0","36"
"08/02/12 10:45:10","146.0504","26.9","214.57","228","60.0","35"
"08/02/12 10:50:10","146.0581","156.5","217.39","715","60.0","35"
"08/02/12 10:55:09","146.0684","140.3","217.01","647","60.0","36"
"08/02/12 11:00:09","146.0778","77.1","215.97","380","60.03","36"
"08/02/12 11:05:10","146.0858","188.0","218.11","844","60.03","36"
"08/02/12 11:10:09","146.0904","56.2","214.8","132","60.0","35"
"08/02/12 11:15:10","146.0943","45.5","214.8","389","60.03","34"
"08/02/12 11:20:09","146.0989","157.4","217.74","719","60.0","34"
"08/02/12 11:25:11","146.1106","50.8","215.06","335","60.03","35"
"08/02/12 11:30:09","146.1147","194.6","217.4","874","60.0","35"
"08/02/12 11:35:10","146.1231","64.9","215.05","328","60.0","35"
"08/02/12 11:40:10","146.1269","44.0","214.15","339","60.03","34"
"08/02/12 11:45:10","146.1348","48.9","214.33","364","60.03","33"
"08/02/12 11:50:09","146.1449","105.8","215.76","498","60.0","35"
"08/02/12 11:55:10","146.1555","169.8","218.07","771","60.07","36"
"08/02/12 12:00:11","146.1673","56.2","214.52","420","60.03","36"
"08/02/12 12:05:10","146.1743","50.1","214.24","240","60.0","35"
"08/02/12 12:10:10","146.1867","184.1","218.18","833","60.03","37"
"08/02/12 12:15:10","146.1953","151.3","217.97","689","60.0","36"
"08/02/12 12:20:10","146.2045","163.8","218.16","742","60.0","36"
"08/02/12 12:25:10","146.2144","47.5","215.58","429","60.0","37"
"08/02/12 12:30:09","146.2217","190.4","218.27","850","60.0","37"
"08/02/12 12:35:10","146.2342","178.6","218.96","799","60.0","38"
"08/02/12 12:40:10","146.2462","50.5","215.36","101","60.03","37"
"08/02/12 12:45:09","146.2518","42.3","213.76","113","60.0","36"
"08/02/12 12:50:09","146.2605","183.4","219.71","822","60.03","37"
"08/02/12 12:55:09","146.269","73.4","215.16","364","60.03","36"
"08/02/12 13:00:11","146.2783","31.9","212.71","144","60.03","37"
"08/02/12 13:05:09","146.2895","178.8","216.37","813","60.0","37"
"08/02/12 13:10:10","146.3029","160.5","217.37","734","60.03","38"
"08/02/12 13:15:10","146.3152","158.9","216.98","727","60.03","38"
"08/02/12 13:20:10","146.3255","133.1","217.62","619","60.03","38"
"08/02/12 13:25:10","146.3338","166.9","217.94","756","60.0","37"
"08/02/12 13:30:10","146.3405","63.8","214.64","325","60.03","37"
"08/02/12 13:35:10","146.3509","152.4","217.77","695","60.03","38"
"08/02/12 13:40:09","146.3574","167.0","218.09","758","60.0","37"
"08/02/12 13:45:10","146.3679","166.9","218.17","756","60.03","37"
"08/02/12 13:50:09","146.3795","87.3","215.16","425","60.03","38"
"08/02/12 13:55:10","146.3902","145.3","217.16","670","60.03","38"
"08/02/12 14:00:09","146.4014","141.8","217.08","650","60.03","38"
"08/02/12 14:05:09","146.4123","139.8","217.42","646","60.0","39"
"08/02/12 14:10:09","146.4232","138.5","217.08","638","60.0","39"
"08/02/12 14:15:09","146.4339","139.0","217.31","644","60.0","39"
"08/02/12 14:20:10","146.4448","138.2","217.1","634","60.03","39"
"08/02/12 14:25:09","146.4554","136.4","216.7","632","60.03","39"
"08/02/12 14:30:10","146.466","136.4","216.3","631","60.03","38"
"08/02/12 14:35:10","146.4753","149.1","217.03","688","60.0","38"
"08/02/12 14:40:10","146.4857","142.0","217.25","654","60.0","39"
"08/02/12 14:45:09","146.4963","149.0","217.03","683","60.03","39"
"08/02/12 14:50:11","146.5064","153.8","217.2","703","60.0","39"
"08/02/12 14:55:10","146.5131","139.7","217.31","646","60.03","39"
"08/02/12 15:00:11","146.5208","136.1","216.5","631","60.03","38"
"08/02/12 15:05:09","146.5308","126.4","216.64","589","60.03","38"
"08/02/12 15:10:09","146.5406","123.1","217.05","573","60.0","38"
"08/02/12 15:15:10","146.5501","120.0","216.55","559","60.03","38"
"08/02/12 15:20:11","146.5593","117.7","216.38","554","60.0","38"
"08/02/12 15:25:10","146.5684","115.7","216.52","543","60.03","38"
"08/02/12 15:30:10","146.5773","113.8","217.36","534","60.03","37"
"08/02/12 15:35:11","146.5861","112.1","216.65","523","60.03","37"
"08/02/12 15:40:10","146.5947","109.7","215.67","520","60.03","37"
"08/02/12 15:45:11","146.6032","107.7","215.7","510","60.0","37"
"08/02/12 15:55:09","146.6195","102.9","216.1","488","60.03","36"
"08/02/12 16:00:11","146.6275","100.5","215.77","481","60.0","36"
"08/02/12 16:05:09","146.6352","98.0","216.21","469","60.03","36"
"08/02/12 16:10:09","146.6427","95.8","216.3","458","60.0","36"
"08/02/12 16:15:11","146.6503","99.6","216.3","472","60.0","35"
"08/02/12 16:20:09","146.658","96.1","215.36","461","60.0","35"
"08/02/12 16:25:11","146.6653","90.7","215.58","440","60.0","35"
"08/02/12 16:30:10","146.6722","88.9","217.41","429","60.03","36"
"08/02/12 16:35:10","146.6795","99.9","216.45","476","60.03","36"
"08/02/12 16:40:11","146.6869","36.6","214.39","128","60.03","36"
"08/02/12 16:45:10","146.6893","35.3","213.99","206","60.0","35"
"08/02/12 16:50:09","146.6912","32.8","213.4","201","60.03","35"
"08/02/12 16:55:09","146.6934","22.6","212.36","329","60.03","34"
"08/02/12 17:00:11","146.6955","14.2","213.96","31","60.03","33"
"08/02/12 17:05:10","146.6971","28.8","213.45","270","60.03","32"
"08/02/12 17:10:09","146.6992","13.0","213.34","275","60.03","32"
"08/02/12 17:15:10","146.7012","4.7","213.84","206","60.0","31"
"08/02/12 17:20:09","146.7021","12.2","213.67","18","60.03","30"
"08/02/12 17:25:11","146.7057","57.0","215.42","125","60.0","30"
"08/02/12 17:30:10","146.7093","49.1","215.36","316","60.03","30"
"08/02/12 17:35:10","146.7126","44.9","215.45","336","60.0","30"
"08/02/12 17:40:09","146.7156","33.2","215.27","248","60.03","31"
"08/02/12 17:45:09","146.7176","11.9","214.43","0","60.03","30"
"08/02/12 17:50:11","146.7194","0.4","214.11","0","60.03","30"
"08/02/12 17:55:10","146.7201","30.1","214.82","46","60.03","29"
"08/02/12 18:00:09","146.7221","27.8","214.23","82","60.07","29"
"08/02/12 18:05:10","146.7237","26.4","214.37","129","60.0","29"
"08/02/12 18:10:10","146.7251","16.2","214.11","5","60.0","29"
"08/02/12 18:15:10","146.7262","14.0","214.0","0","60.0","29"
"08/02/12 18:20:11","146.7272","11.7","214.51","0","60.0","28"
"08/02/12 18:25:10","146.7278","15.2","214.46","12","60.03","28"
"08/02/12 18:30:10","146.7284","12.3","213.95","3","60.03","28"
"08/02/12 18:35:10","146.729","11.7","215.46","2","60.03","27"
"08/02/12 18:40:09","146.73","12.7","213.75","0","60.03","27"
"08/02/12 18:45:10","146.7306","0.0","213.98","0","60.03","26"
"08/02/12 18:50:11","146.7311","0.0","213.97","0","60.03","26"
"08/02/12 18:55:10","146.7315","1.7","214.43","0","60.03","26"
"08/02/12 19:00:10","146.7318","0.0","213.74","0","60.03","26"
"08/02/12 19:05:10","146.7321","0.0","212.93","0","60.0","26"
"08/02/12 19:10:10","146.7323","0.0","214.34","0","60.0","25"
"08/02/12 19:15:10","146.7324","0.0","214.3","0","60.03","25"
"08/03/12 06:35:11","146.7338","14.6","213.06","0","60.0","19"
"08/03/12 06:40:11","146.7342","11.4","213.54","37","60.0","19"
"08/03/12 06:45:10","146.7349","0.5","213.84","180","60.03","19"
"08/03/12 06:50:10","146.7357","15.4","213.44","173","60.0","20"
"08/03/12 06:55:09","146.7366","10.7","213.88","6","60.03","20"
"08/03/12 07:00:10","146.7378","17.5","213.03","20","60.03","20"
"08/03/12 07:05:10","146.7392","15.6","212.85","158","60.0","21"
"08/03/12 07:10:11","146.7403","11.7","212.56","29","60.03","21"
"08/03/12 07:15:10","146.7418","12.1","213.49","88","60.03","21"
"08/03/12 07:20:10","146.7432","34.0","214.02","130","60.0","21"
"08/03/12 07:25:10","146.7456","35.7","213.51","112","60.0","22"
"08/03/12 07:30:11","146.7479","27.1","213.04","258","60.0","22"
"08/03/12 07:35:11","146.75","24.3","213.64","21","60.03","22"
"08/03/12 07:40:11","146.7522","26.2","213.66","175","59.96","23"
"08/03/12 07:45:10","146.7549","17.7","213.64","331","60.0","23"
"08/03/12 07:50:10","146.7575","30.7","213.92","206","60.0","23"
"08/03/12 07:55:11","146.7602","32.4","213.47","94","60.03","23"
"08/03/12 08:00:11","146.763","44.2","213.85","237","60.0","24"
"08/03/12 08:05:10","146.7658","26.4","213.52","199","60.03","24"
"08/03/12 08:10:10","146.7681","33.9","213.63","249","60.03","24"
"08/03/12 08:15:09","146.7708","40.6","214.73","122","60.03","24"
"08/03/12 08:20:10","146.7736","41.5","214.12","300","60.0","24"
"08/03/12 08:25:11","146.7764","30.8","214.05","138","60.03","25"
"08/03/12 08:30:09","146.7793","34.4","215.06","262","60.0","25"
"08/03/12 08:35:09","146.7818","22.2","214.62","289","60.0","24"
"08/03/12 08:40:10","146.7844","40.5","215.54","278","60.0","25"
"08/03/12 08:45:11","146.7873","48.1","214.84","337","60.03","25"
"08/03/12 08:50:10","146.7904","34.4","215.29","249","60.03","25"
"08/03/12 08:55:11","146.7938","57.3","215.83","197","60.0","25"
"08/03/12 09:00:11","146.7975","50.4","215.64","299","60.03","25"
"08/03/12 09:05:10","146.8005","49.6","215.45","340","60.0","25"
"08/03/12 09:10:11","146.805","55.8","214.96","134","60.03","25"
"08/03/12 09:15:10","146.8101","65.2","216.25","328","60.0","26"
"08/03/12 09:20:11","146.8158","78.7","216.36","383","60.0","26"
"08/03/12 09:25:11","146.8234","112.8","217.61","534","60.03","27"
"08/03/12 09:30:11","146.8315","112.0","216.88","526","60.03","28"
"08/03/12 09:35:11","146.8404","109.1","217.39","516","60.03","28"
"08/03/12 09:40:11","146.8483","94.3","217.36","452","60.0","29"
"08/03/12 09:45:10","146.8551","78.3","215.96","385","60.03","29"
"08/03/12 09:50:10","146.8606","41.3","215.61","384","60.03","29"
"08/03/12 09:55:10","146.8645","40.4","215.6","225","60.03","29"
"08/03/12 10:00:10","146.869","63.3","215.52","320","60.0","29"
"08/03/12 10:05:11","146.873","59.3","216.1","342","60.03","28"
"08/03/12 10:10:11","146.8769","44.9","215.96","87","60.0","28"
"08/03/12 10:15:10","146.8808","43.2","214.71","372","60.03","28"
"08/03/12 10:20:09","146.8861","90.5","216.18","433","60.03","28"
"08/03/12 10:25:10","146.891","57.9","215.73","387","60.03","28"
"08/03/12 10:30:11","146.8998","147.6","217.94","673","60.03","29"
"08/03/12 10:35:11","146.9105","85.4","215.98","415","60.0","30"
"08/03/12 10:40:10","146.9153","61.4","215.08","413","60.0","30"
"08/03/12 10:45:10","146.9217","77.1","216.46","380","60.03","30"
"08/03/12 10:50:11","146.9284","63.7","216.45","322","60.03","30"
"08/03/12 10:55:11","146.9359","127.4","218.55","588","60.07","30"
"08/03/12 11:00:11","146.9435","124.2","218.44","580","60.03","30"
"08/06/12 09:27:45","146.95","106.9","215.64","506","60.03","30"
"08/06/12 09:32:46","146.9584","108.4","216.25","511","60.03","31"
"08/06/12 09:37:46","146.9669","110.9","215.56","526","60.0","31"
"08/06/12 09:54:23","146.9865","118.3","216.61","555","60.0","32"
"08/06/12 09:59:23","146.9958","119.6","216.17","560","60.03","32"
"08/06/12 10:04:24","147.0053","121.0","215.97","569","60.03","33"
"08/06/12 10:09:23","147.0148","123.5","215.9","579","60.03","33"
"08/06/12 10:14:22","147.0245","126.9","215.68","593","60.0","33"
"08/06/12 10:19:24","147.0344","126.3","215.78","591","60.03","33"
"08/06/12 10:24:23","147.0443","128.5","215.45","600","60.0","34"
"08/06/12 10:29:23","147.0544","131.7","216.14","611","60.0","34"
"08/06/12 10:34:24","147.0647","132.9","216.36","619","60.0","34"
"08/06/12 10:39:24","147.0752","134.7","216.93","621","60.0","34"
